Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,,L1 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L3 Active Power,kW,54.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L2 Active Power,kW,53.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,N Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,218.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,229.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L3 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L1 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L3 Active Power,kW,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L2 Active Power,kW,54.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L1 Active Power,kW,56.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,222.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,233.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L3 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L2 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L1 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L3 Active Power,kW,67.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L2 Active Power,kW,57.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,N Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,253.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L3 Active Power,kW,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L2 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L1 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L3 Active Power,kW,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L2 Active Power,kW,63.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L1 Active Power,kW,60.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,288.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,260.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,250.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L3 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L2 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L1 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,88.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L3 Active Power,kW,70.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L2 Active Power,kW,66.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L1 Active Power,kW,65.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,N Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,291.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,273.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L3 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L2 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L1 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Active Power,kW,82.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Active Power,kW,67.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Active Power,kW,70.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,N Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,342.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,278.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.04
