Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Active Power,kW,90.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Active Power,kW,67.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Active Power,kW,67.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,N Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,373.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,277.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Active Power,kW,77.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Active Power,kW,67.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Active Power,kW,72.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,N Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,319.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,279.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Active Power,kW,19.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Active Power,kW,80.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Active Power,kW,75.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,280.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Active Power,kW,80.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Active Power,kW,74.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Active Power,kW,68.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,307.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,285.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,22.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Active Power,kW,85.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Active Power,kW,71.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Active Power,kW,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,N Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,348.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Active Power,kW,77.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Active Power,kW,71.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,N Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,317.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,317.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Active Power,kW,75.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Active Power,kW,83.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,N Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,342.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,261.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Active Power,kW,20.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,99.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
