Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Active Power,kW,90.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Active Power,kW,69.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,N Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Active Power,kW,20.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Active Power,kW,95.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Active Power,kW,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,N Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,395.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,395.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Active Power,kW,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Active Power,kW,100.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Active Power,kW,65.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,418.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Active Power,kW,20.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Active Power,kW,85.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Active Power,kW,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,N Current (RMS),A,117.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,353.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,398.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Active Power,kW,29.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,122.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Active Power,kW,94.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Active Power,kW,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,415.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,394.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Active Power,kW,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,N Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Active Power,kW,102.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Active Power,kW,107.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Active Power,kW,73.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,N Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,423.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,447.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,305.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Active Power,kW,33.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,N Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,140.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Active Power,kW,98.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Active Power,kW,99.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Active Power,kW,76.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,N Current (RMS),A,120.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,413.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,317.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,N Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.7
