Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Active Power,kW,73.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Active Power,kW,76.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Active Power,kW,66.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,303.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,320.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,276.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Active Power,kW,82.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Active Power,kW,56.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Active Power,kW,16.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,transformer,,Temperature,C,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Active Power,kW,80.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Active Power,kW,74.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Active Power,kW,69.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,N Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Active Power,kW,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Active Power,kW,84.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,N Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,346.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,345.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,297.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Active Power,kW,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Active Power,kW,74.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Active Power,kW,66.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,N Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,298.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,306.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Active Power,kW,59.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Active Power,kW,70.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Active Power,kW,55.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,N Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L3 Current (RMS),A,244.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L2 Current (RMS),A,289.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:50:00.000+00:00,busbar,,L1 Current (RMS),A,230.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Active Power,kW,19.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Active Power,kW,75.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Active Power,kW,75.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Active Power,kW,66.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,N Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L3 Current (RMS),A,309.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:40:00.000+00:00,busbar,,L1 Current (RMS),A,272.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L3 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T12:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
