Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Active Power,kW,73.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Active Power,kW,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Active Power,kW,59.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,N Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,302.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Active Power,kW,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Active Power,kW,53.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Active Power,kW,62.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,258.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Active Power,kW,58.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Active Power,kW,60.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,251.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Active Power,kW,69.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Active Power,kW,59.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Active Power,kW,59.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,288.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,248.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Active Power,kW,71.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Active Power,kW,62.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Active Power,kW,71.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,295.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,299.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Active Power,kW,78.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Active Power,kW,66.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Active Power,kW,71.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,N Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L3 Current (RMS),A,320.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L2 Current (RMS),A,273.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,N Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,N Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Active Power,kW,64.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Active Power,kW,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,N Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L3 Current (RMS),A,296.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L2 Current (RMS),A,268.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:20:00.000+00:00,busbar,,L1 Current (RMS),A,225.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L3 Active Power,kW,10.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L2 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-25T09:10:00.000+00:00,feeder,,N Current (RMS),A,23.1
