Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Active Power,kW,101.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Active Power,kW,99.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Active Power,kW,97.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,N Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,415.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,412.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,403.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Active Power,kW,25.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,193.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Active Power,kW,106.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Active Power,kW,107.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Active Power,kW,89.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,434.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,443.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,371.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,127.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Active Power,kW,102.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Active Power,kW,105.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Active Power,kW,91.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,N Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,419.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,436.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,378.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,118.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Active Power,kW,112.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Active Power,kW,92.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,N Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,433.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,466.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,386.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Active Power,kW,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Active Power,kW,24.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Active Power,kW,18.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,N Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,143.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,185.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Active Power,kW,110.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Active Power,kW,107.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Active Power,kW,90.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,N Current (RMS),A,125.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,455.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,443.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,375.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,191.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,132.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Active Power,kW,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Active Power,kW,107.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Active Power,kW,89.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,445.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,445.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,129.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,138.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,149.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
