Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,177.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Active Power,kW,107.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Active Power,kW,92.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Active Power,kW,74.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,N Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,445.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,387.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,313.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Active Power,kW,20.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,24.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,141.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Active Power,kW,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Active Power,kW,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Active Power,kW,72.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,N Current (RMS),A,152.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,476.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,392.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,304.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Active Power,kW,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Active Power,kW,17.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,25.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Active Power,kW,115.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Active Power,kW,90.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Active Power,kW,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,N Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,479.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,375.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Active Power,kW,27.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Active Power,kW,16.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Active Power,kW,106.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Active Power,kW,90.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Active Power,kW,75.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,N Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,441.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,374.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,318.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Active Power,kW,18.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,N Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Active Power,kW,113.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Active Power,kW,89.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Active Power,kW,75.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,N Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,468.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,372.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,316.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Active Power,kW,38.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Active Power,kW,18.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Active Power,kW,105.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Active Power,kW,95.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Active Power,kW,77.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,N Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,435.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,393.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,322.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Active Power,kW,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Active Power,kW,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,N Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,151.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Active Power,kW,104.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Active Power,kW,90.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Active Power,kW,79.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,N Current (RMS),A,118.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,431.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,375.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
