Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,5.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L3 Active Power,kW,41.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L2 Active Power,kW,49.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L1 Active Power,kW,44.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:30:00.000+00:00,busbar,,L1 Current (RMS),A,185.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L2 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Active Power,kW,46.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Active Power,kW,48.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Active Power,kW,39.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,N Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L3 Current (RMS),A,190.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L2 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Active Power,kW,53.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Active Power,kW,50.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Active Power,kW,48.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,N Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L3 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:10:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Active Power,kW,19.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Active Power,kW,56.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Active Power,kW,41.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,N Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,234.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,211.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,174.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,N Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,210.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,212.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,193.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Active Power,kW,45.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,207.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Active Power,kW,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
