Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L3 Active Power,kW,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L2 Active Power,kW,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L1 Active Power,kW,53.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,N Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,192.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,223.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L2 Active Power,kW,11.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L1 Active Power,kW,16.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L3 Active Power,kW,47.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L2 Active Power,kW,55.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L1 Active Power,kW,58.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,N Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,195.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,230.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-26T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L3 Active Power,kW,49.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L2 Active Power,kW,48.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L1 Active Power,kW,42.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,N Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,205.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L3 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L3 Active Power,kW,47.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L1 Active Power,kW,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,196.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L3 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L1 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L3 Active Power,kW,49.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L2 Active Power,kW,51.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L1 Active Power,kW,45.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,205.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,212.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,190.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L3 Active Power,kW,17.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L1 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L3 Active Power,kW,52.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L2 Active Power,kW,53.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L1 Active Power,kW,50.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,216.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,213.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L3 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Active Power,kW,50.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Active Power,kW,53.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Active Power,kW,49.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,209.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,221.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,208.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
