Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,122.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Active Power,kW,77.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Active Power,kW,70.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Active Power,kW,63.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,N Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,320.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,293.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,268.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Active Power,kW,77.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Active Power,kW,80.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Active Power,kW,68.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,N Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,321.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Active Power,kW,75.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Active Power,kW,81.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Active Power,kW,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,N Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,309.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,336.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,N Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Active Power,kW,78.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Active Power,kW,87.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Active Power,kW,80.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,N Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,360.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,330.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Active Power,kW,13.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Active Power,kW,80.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Active Power,kW,84.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Active Power,kW,78.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,N Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,329.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Active Power,kW,17.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Active Power,kW,15.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,181.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Active Power,kW,88.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,314.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Active Power,kW,21.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L3 Active Power,kW,95.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L2 Active Power,kW,85.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L1 Active Power,kW,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,392.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,351.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L3 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L2 Active Power,kW,14.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L1 Active Power,kW,23.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.01
