Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L3 Active Power,kW,86.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L2 Active Power,kW,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L1 Active Power,kW,81.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,N Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,349.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,340.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L1 Active Power,kW,21.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,154.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L2 Active Power,kW,102.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L1 Active Power,kW,89.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,N Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,377.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,425.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,372.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L3 Active Power,kW,25.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L2 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L1 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L3 Active Power,kW,89.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L2 Active Power,kW,99.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L1 Active Power,kW,87.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,416.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,364.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L3 Active Power,kW,20.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L2 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L1 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,111.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L3 Active Power,kW,93.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L2 Active Power,kW,92.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,384.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L3 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L1 Active Power,kW,26.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,N Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,14.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L3 Active Power,kW,86.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L2 Active Power,kW,100.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L1 Active Power,kW,99.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,N Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,415.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,415.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L3 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,N Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L3 Active Power,kW,93.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L2 Active Power,kW,90.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L1 Active Power,kW,95.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,384.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,377.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,399.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L3 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L1 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L3 Active Power,kW,80.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L2 Active Power,kW,79.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L1 Active Power,kW,81.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,N Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,338.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L3 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L1 Active Power,kW,16.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,N Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,120.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.1
