Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L3 Active Power,kW,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L2 Active Power,kW,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,N Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,381.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,339.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,302.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L3 Active Power,kW,26.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L1 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L2 Active Power,kW,81.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,368.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,336.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,288.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L3 Active Power,kW,19.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L2 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L3 Active Power,kW,69.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L2 Active Power,kW,80.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L1 Active Power,kW,74.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,N Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,290.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,337.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L3 Active Power,kW,19.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L2 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,170.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L3 Active Power,kW,75.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L2 Active Power,kW,89.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L1 Active Power,kW,73.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,N Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,375.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L3 Active Power,kW,24.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L1 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L3 Active Power,kW,86.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L2 Active Power,kW,78.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L1 Active Power,kW,77.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,360.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,326.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L3 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L1 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L3 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L2 Active Power,kW,76.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L1 Active Power,kW,79.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,319.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,319.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,334.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L1 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,108.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Active Power,kW,68.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Active Power,kW,78.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,N Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,285.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
