Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,transformer,,Temperature,C,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L3 Active Power,kW,68.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L1 Active Power,kW,64.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,N Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,282.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,270.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,270.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L3 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L1 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,transformer,,Temperature,C,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L3 Active Power,kW,72.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L2 Active Power,kW,68.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L1 Active Power,kW,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,298.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,284.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,305.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L3 Active Power,kW,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,transformer,,Temperature,C,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L3 Active Power,kW,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L1 Active Power,kW,70.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,283.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,294.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L3 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L2 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L3 Active Power,kW,74.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L2 Active Power,kW,78.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L1 Active Power,kW,79.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,308.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L2 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L1 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L3 Active Power,kW,64.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L2 Active Power,kW,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,268.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,313.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,289.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L2 Active Power,kW,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L2 Active Power,kW,72.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L1 Active Power,kW,70.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,N Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,283.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,296.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L2 Active Power,kW,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L1 Active Power,kW,17.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,153.1
