Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Active Power,kW,53.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Active Power,kW,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Active Power,kW,54.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,N Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,223.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,255.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,228.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,transformer,,Temperature,C,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Active Power,kW,63.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Active Power,kW,59.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Active Power,kW,57.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,N Current (RMS),A,75.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L3 Current (RMS),A,261.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,248.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Active Power,kW,61.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Active Power,kW,62.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Active Power,kW,54.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,254.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,258.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Active Power,kW,63.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Active Power,kW,58.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Active Power,kW,54.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,N Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,265.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,transformer,,Temperature,C,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Active Power,kW,63.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Active Power,kW,54.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,transformer,,Temperature,C,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Active Power,kW,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Active Power,kW,55.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Active Power,kW,50.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,N Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,253.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,231.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,214.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Active Power,kW,7.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
