Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Active Power,kW,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Active Power,kW,45.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Active Power,kW,46.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,N Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,151.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,193.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Active Power,kW,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Active Power,kW,46.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,177.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,193.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Active Power,kW,8.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Active Power,kW,44.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Active Power,kW,37.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,N Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,159.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Active Power,kW,35.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,149.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Active Power,kW,11.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Active Power,kW,38.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Active Power,kW,43.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Active Power,kW,38.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,N Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,158.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,163.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Active Power,kW,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,N Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,177.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Active Power,kW,37.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,N Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,157.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L3 Active Power,kW,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-27T02:00:00.000+00:00,feeder,,N Current (RMS),A,23.6
