Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Active Power,kW,89.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Active Power,kW,84.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Active Power,kW,72.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,N Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,355.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Active Power,kW,87.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Active Power,kW,80.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,336.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,335.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Active Power,kW,23.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Active Power,kW,83.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Active Power,kW,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Active Power,kW,80.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,N Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,347.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Active Power,kW,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Active Power,kW,90.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Active Power,kW,86.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Active Power,kW,71.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,N Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,377.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,364.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,302.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Active Power,kW,92.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Active Power,kW,88.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Active Power,kW,69.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,N Current (RMS),A,128.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,382.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,370.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,292.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Active Power,kW,16.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Active Power,kW,92.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Active Power,kW,84.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Active Power,kW,70.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,N Current (RMS),A,120.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,382.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,355.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Active Power,kW,16.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,N Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,113.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,175.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Active Power,kW,100.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,N Current (RMS),A,132.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,412.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,408.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Active Power,kW,29.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.4
