Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,158.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Active Power,kW,98.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Active Power,kW,95.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Active Power,kW,76.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,N Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,406.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,394.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Active Power,kW,31.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,N Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,128.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Active Power,kW,87.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Active Power,kW,75.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,N Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,406.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,363.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Active Power,kW,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,N Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,130.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,156.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Active Power,kW,96.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Active Power,kW,83.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Active Power,kW,71.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,N Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,396.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,345.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,299.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Active Power,kW,32.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,N Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,16.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Active Power,kW,107.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Active Power,kW,82.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,N Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,444.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Active Power,kW,34.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,N Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,143.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,166.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,112.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Active Power,kW,108.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Active Power,kW,70.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,N Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,448.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,377.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,295.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,61.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,163.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,172.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Active Power,kW,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Active Power,kW,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Active Power,kW,77.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,N Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,422.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,366.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Active Power,kW,19.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,131.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,160.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Active Power,kW,88.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Active Power,kW,100.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Active Power,kW,77.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,N Current (RMS),A,117.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,419.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,325.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
