Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L3 Active Power,kW,78.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L2 Active Power,kW,70.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L1 Active Power,kW,68.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,292.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,284.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L3 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L3 Active Power,kW,76.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L2 Active Power,kW,68.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L1 Active Power,kW,68.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,N Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,312.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L3 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L2 Active Power,kW,16.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L2 Active Power,kW,81.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L1 Active Power,kW,75.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,339.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,313.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L3 Active Power,kW,16.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L2 Active Power,kW,19.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,96.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L3 Active Power,kW,68.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L2 Active Power,kW,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L1 Active Power,kW,74.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,N Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,279.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,349.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,310.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L2 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,85.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Active Power,kW,68.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Active Power,kW,82.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Active Power,kW,74.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,N Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,280.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,339.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,309.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,N Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,116.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Active Power,kW,67.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Active Power,kW,84.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,N Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,277.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,347.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Active Power,kW,15.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Active Power,kW,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Active Power,kW,83.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Active Power,kW,74.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,N Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L3 Current (RMS),A,275.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L2 Current (RMS),A,343.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:40:00.000+00:00,busbar,,L1 Current (RMS),A,311.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T09:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.42
