Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Active Power,kW,66.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Active Power,kW,71.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Active Power,kW,66.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,N Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,272.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,297.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,276.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,144.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Active Power,kW,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Active Power,kW,71.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Active Power,kW,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,288.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,295.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,272.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Active Power,kW,65.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Active Power,kW,76.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Active Power,kW,59.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,N Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,267.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,248.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Active Power,kW,13.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Active Power,kW,11.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Active Power,kW,63.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Active Power,kW,70.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Active Power,kW,59.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,N Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,259.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,247.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Active Power,kW,74.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Active Power,kW,63.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,N Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,306.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,264.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Active Power,kW,69.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Active Power,kW,59.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Active Power,kW,56.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,N Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L2 Current (RMS),A,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:30:00.000+00:00,busbar,,L1 Current (RMS),A,235.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L3 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T07:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
