Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,110.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L3 Active Power,kW,55.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L2 Active Power,kW,59.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L1 Active Power,kW,59.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,N Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,231.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,247.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L2 Active Power,kW,8.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L3 Active Power,kW,57.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L1 Active Power,kW,52.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,238.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,218.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L2 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L2 Active Power,kW,54.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L1 Active Power,kW,46.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,N Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,177.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,227.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,196.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L3 Active Power,kW,43.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L1 Active Power,kW,45.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,186.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,193.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L2 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L3 Active Power,kW,42.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L2 Active Power,kW,53.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L1 Active Power,kW,44.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,N Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,186.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L3 Active Power,kW,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L2 Active Power,kW,51.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L1 Active Power,kW,47.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,N Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,187.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L3 Active Power,kW,10.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L2 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L1 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.11
