Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Active Power,kW,48.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Active Power,kW,51.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Active Power,kW,45.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,N Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,200.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,216.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Active Power,kW,15.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,transformer,,Temperature,C,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Active Power,kW,50.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Active Power,kW,49.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Active Power,kW,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,N Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,208.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,205.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,197.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Active Power,kW,44.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Active Power,kW,52.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Active Power,kW,44.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,218.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,187.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Active Power,kW,13.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Active Power,kW,9.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,transformer,,Temperature,C,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Active Power,kW,40.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Active Power,kW,49.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Active Power,kW,46.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,195.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Active Power,kW,38.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Active Power,kW,45.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Active Power,kW,39.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,N Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,160.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,191.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Active Power,kW,11.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,transformer,,Temperature,C,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Active Power,kW,37.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Active Power,kW,50.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Active Power,kW,33.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,N Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,208.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,141.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,transformer,,Temperature,C,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Active Power,kW,36.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Active Power,kW,33.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,N Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,154.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,190.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,142.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L3 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T02:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
