Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Active Power,kW,42.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Active Power,kW,46.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,161.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Active Power,kW,43.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Active Power,kW,36.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,N Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,181.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,191.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,155.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Active Power,kW,14.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Active Power,kW,44.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Active Power,kW,40.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,N Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Active Power,kW,45.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Active Power,kW,50.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Active Power,kW,38.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,N Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,188.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,210.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,163.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Active Power,kW,46.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,N Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,193.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,206.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-28T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,179.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Active Power,kW,41.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Active Power,kW,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Active Power,kW,47.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,222.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Active Power,kW,43.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L2 Active Power,kW,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L1 Active Power,kW,47.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,179.4
