Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Active Power,kW,99.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Active Power,kW,82.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Active Power,kW,78.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,N Current (RMS),A,116.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,407.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,342.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,329.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Active Power,kW,26.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Active Power,kW,21.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,N Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,N Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,127.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Active Power,kW,106.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Active Power,kW,78.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Active Power,kW,76.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,N Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,433.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,324.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Active Power,kW,22.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Active Power,kW,19.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Active Power,kW,74.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Active Power,kW,76.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,N Current (RMS),A,123.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,315.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Active Power,kW,31.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Active Power,kW,18.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,131.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Active Power,kW,101.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Active Power,kW,79.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Active Power,kW,74.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,N Current (RMS),A,136.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,418.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,327.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,311.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Active Power,kW,20.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Active Power,kW,86.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Active Power,kW,82.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Active Power,kW,73.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,356.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,342.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Active Power,kW,83.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Active Power,kW,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Active Power,kW,70.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,N Current (RMS),A,106.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,345.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,323.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,296.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Active Power,kW,21.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Active Power,kW,16.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Active Power,kW,81.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Active Power,kW,78.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Active Power,kW,79.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,N Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,335.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,326.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,331.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Active Power,kW,21.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
