Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Active Power,kW,89.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Active Power,kW,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Active Power,kW,74.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,N Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,366.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,309.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Active Power,kW,12.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,150.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Active Power,kW,82.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Active Power,kW,95.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Active Power,kW,78.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,339.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,396.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,327.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Active Power,kW,17.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Active Power,kW,17.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,123.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Active Power,kW,88.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Active Power,kW,83.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Active Power,kW,77.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,N Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,364.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,347.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,320.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L3 Active Power,kW,19.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L2 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,29.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,124.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L3 Active Power,kW,89.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L2 Active Power,kW,79.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L1 Active Power,kW,78.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,N Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,369.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,328.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L3 Active Power,kW,20.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L2 Active Power,kW,18.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,30.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L3 Active Power,kW,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L2 Active Power,kW,86.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L1 Active Power,kW,75.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,N Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,376.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,360.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L3 Active Power,kW,21.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L1 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,113.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L3 Active Power,kW,92.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L2 Active Power,kW,87.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L1 Active Power,kW,78.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,N Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,381.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,362.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,327.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L2 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L1 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,139.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,113.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L3 Active Power,kW,87.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L1 Active Power,kW,81.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,328.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,338.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L3 Active Power,kW,22.56
