Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L2 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L1 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,110.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,143.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L3 Active Power,kW,95.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L2 Active Power,kW,80.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L1 Active Power,kW,83.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,390.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,332.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,343.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L3 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L2 Active Power,kW,14.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L1 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,32.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L3 Active Power,kW,92.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L2 Active Power,kW,79.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L1 Active Power,kW,78.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,323.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L3 Active Power,kW,20.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,104.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L3 Active Power,kW,89.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L2 Active Power,kW,74.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L1 Active Power,kW,71.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,N Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,365.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,308.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,296.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L2 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L1 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L3 Active Power,kW,88.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L2 Active Power,kW,69.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L1 Active Power,kW,72.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,362.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,287.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L3 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L2 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L1 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,160.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L3 Active Power,kW,89.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L2 Active Power,kW,70.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L1 Active Power,kW,74.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,N Current (RMS),A,105.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,308.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L3 Active Power,kW,20.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L1 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L3 Active Power,kW,94.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L2 Active Power,kW,73.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L1 Active Power,kW,79.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,N Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,385.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,302.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,326.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L3 Active Power,kW,21.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L2 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.93
