Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,124.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Active Power,kW,90.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Active Power,kW,70.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Active Power,kW,76.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,N Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,371.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,293.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,317.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,17.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Active Power,kW,89.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Active Power,kW,66.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Active Power,kW,78.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,N Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Active Power,kW,18.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,29.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Active Power,kW,83.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Active Power,kW,78.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Active Power,kW,18.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Active Power,kW,19.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Active Power,kW,85.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Active Power,kW,67.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Active Power,kW,79.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,N Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,355.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,284.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Active Power,kW,21.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,134.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Active Power,kW,79.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Active Power,kW,72.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Active Power,kW,88.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,N Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,329.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,302.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,368.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Active Power,kW,21.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,136.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Active Power,kW,88.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Active Power,kW,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Active Power,kW,83.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,N Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,365.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,284.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,351.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Active Power,kW,12.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,30.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Active Power,kW,85.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Active Power,kW,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Active Power,kW,84.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,N Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,355.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,120.5
