Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,125.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L3 Active Power,kW,82.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L2 Active Power,kW,58.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L1 Active Power,kW,68.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,N Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L2 Current (RMS),A,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:10:00.000+00:00,busbar,,L1 Current (RMS),A,281.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L3 Active Power,kW,16.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L2 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L1 Active Power,kW,6.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,N Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,124.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,118.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L3 Active Power,kW,86.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L2 Active Power,kW,53.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L1 Active Power,kW,65.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,N Current (RMS),A,111.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L3 Current (RMS),A,356.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L2 Current (RMS),A,222.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T09:00:00.000+00:00,busbar,,L1 Current (RMS),A,271.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L3 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L1 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L3 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L3 Active Power,kW,87.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L2 Active Power,kW,51.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L1 Active Power,kW,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,N Current (RMS),A,124.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L2 Current (RMS),A,217.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:50:00.000+00:00,busbar,,L1 Current (RMS),A,267.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L3 Active Power,kW,13.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,95.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,34.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,N Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L3 Active Power,kW,75.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L2 Active Power,kW,55.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L1 Active Power,kW,71.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,N Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L2 Current (RMS),A,234.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:40:00.000+00:00,busbar,,L1 Current (RMS),A,300.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L3 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L2 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L2 Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,35.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,132.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,133.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,150.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L3 Active Power,kW,76.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L2 Active Power,kW,60.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,316.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,285.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L3 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L2 Active Power,kW,7.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L1 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,90.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,120.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L3 Active Power,kW,69.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L2 Active Power,kW,55.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L1 Active Power,kW,56.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,231.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,236.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L3 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L2 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L1 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L3 Active Power,kW,59.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L2 Active Power,kW,56.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L1 Active Power,kW,60.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,N Current (RMS),A,74.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,247.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,252.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L2 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-29T08:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
