Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Active Power,kW,76.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Active Power,kW,88.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Active Power,kW,60.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,N Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,313.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,364.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Active Power,kW,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Active Power,kW,78.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Active Power,kW,82.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Active Power,kW,58.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,N Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,321.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,338.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Active Power,kW,16.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Active Power,kW,86.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Active Power,kW,75.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,N Current (RMS),A,119.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,355.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,312.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,259.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,102.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Active Power,kW,75.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Active Power,kW,73.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Active Power,kW,63.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,N Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,308.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,266.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,172.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Active Power,kW,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Active Power,kW,71.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Active Power,kW,65.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,N Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,298.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,273.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,171.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Active Power,kW,78.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Active Power,kW,70.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Active Power,kW,62.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,N Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,295.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,264.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Active Power,kW,9.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,44.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,182.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L3 Active Power,kW,84.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L2 Active Power,kW,74.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L1 Active Power,kW,54.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,N Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,348.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,311.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,229.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L1 Active Power,kW,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,28.0
