Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:10:00.000+00:00,busbar,,L1 Active Power,kW,75.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,306.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,313.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L3 Active Power,kW,13.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L2 Active Power,kW,9.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L1 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,21.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,24.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L3 Active Power,kW,83.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L2 Active Power,kW,80.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L1 Active Power,kW,74.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,N Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,342.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,333.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,307.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L3 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,19.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,28.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,N Current (RMS),A,62.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,128.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L3 Active Power,kW,82.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L2 Active Power,kW,77.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L1 Active Power,kW,79.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,340.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,330.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L3 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L1 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,29.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,121.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,47.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,N Current (RMS),A,77.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,196.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Active Power,kW,69.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Active Power,kW,73.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Active Power,kW,78.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,N Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,288.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,324.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,26.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,111.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,13.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,N Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,189.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,121.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Active Power,kW,82.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Active Power,kW,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Active Power,kW,76.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,N Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,303.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,316.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Active Power,kW,6.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,70.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,72.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,N Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,180.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,128.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Active Power,kW,72.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Active Power,kW,76.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Active Power,kW,73.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,N Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,297.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,315.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Active Power,kW,15.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,N Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,20.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,N Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,117.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Active Power,kW,69.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Active Power,kW,82.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,N Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,317.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,340.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,22.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,92.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T10:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.46
