Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L3 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L2 Active Power,kW,51.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L1 Active Power,kW,34.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,N Current (RMS),A,76.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,208.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,142.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L3 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L2 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L1 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Active Power,kW,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Active Power,kW,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Active Power,kW,34.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,N Current (RMS),A,68.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,146.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,196.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,144.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Active Power,kW,10.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Active Power,kW,35.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Active Power,kW,45.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Active Power,kW,41.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,146.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,186.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,172.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,12.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Active Power,kW,35.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Active Power,kW,42.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,N Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,148.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,187.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,176.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Active Power,kW,37.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Active Power,kW,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Active Power,kW,43.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,153.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,197.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,181.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Active Power,kW,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Active Power,kW,50.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Active Power,kW,50.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L3 Current (RMS),A,154.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:30:00.000+00:00,busbar,,L1 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,,L1 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Active Power,kW,36.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Active Power,kW,44.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Active Power,kW,42.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,N Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L3 Current (RMS),A,151.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:20:00.000+00:00,busbar,,L1 Current (RMS),A,177.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Active Power,kW,12.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T01:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.84
