Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L3 Active Power,kW,40.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L2 Active Power,kW,49.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L1 Active Power,kW,45.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,N Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,202.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-30T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,189.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L1 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,69.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L3 Active Power,kW,47.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L2 Active Power,kW,47.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L1 Active Power,kW,49.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,N Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,195.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,207.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L3 Active Power,kW,16.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L1 Active Power,kW,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L3 Active Power,kW,46.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L2 Active Power,kW,49.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L1 Active Power,kW,49.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,N Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,193.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,202.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L3 Active Power,kW,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L1 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L3 Active Power,kW,48.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L2 Active Power,kW,48.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L1 Active Power,kW,55.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,N Current (RMS),A,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,199.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,202.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,231.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L3 Active Power,kW,16.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L2 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L1 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L3 Active Power,kW,50.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L2 Active Power,kW,51.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L1 Active Power,kW,51.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L3 Current (RMS),A,210.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L2 Current (RMS),A,215.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:20:00.000+00:00,busbar,,L1 Current (RMS),A,215.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L3 Active Power,kW,17.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L1 Active Power,kW,17.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L3 Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,,L1 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L3 Active Power,kW,51.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L2 Active Power,kW,54.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L1 Active Power,kW,50.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,N Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L2 Current (RMS),A,224.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:10:00.000+00:00,busbar,,L1 Current (RMS),A,209.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L3 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L2 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L1 Active Power,kW,17.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,,L1 Current (RMS),A,71.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T23:00:00.000+00:00,transformer,,Temperature,C,19.0
