Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L3 Active Power,kW,69.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L1 Active Power,kW,62.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,N Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,285.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,256.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,258.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L3 Active Power,kW,22.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L1 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,74.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L3 Active Power,kW,77.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L2 Active Power,kW,66.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L1 Active Power,kW,60.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,N Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,316.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,275.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L3 Active Power,kW,24.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,100.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L3 Active Power,kW,78.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L1 Active Power,kW,58.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,N Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,324.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,268.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,246.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L3 Active Power,kW,24.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L2 Active Power,kW,16.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,N Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,112.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L3 Active Power,kW,74.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L2 Active Power,kW,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L1 Active Power,kW,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,N Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,286.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,223.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L3 Active Power,kW,23.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L3 Active Power,kW,80.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L2 Active Power,kW,71.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L1 Active Power,kW,55.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,N Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,331.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,236.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L3 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L1 Active Power,kW,11.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,94.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,65.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,28.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,N Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,115.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Active Power,kW,82.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Active Power,kW,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Active Power,kW,60.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,340.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,301.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Active Power,kW,17.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Active Power,kW,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Active Power,kW,12.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,N Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,135.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Active Power,kW,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Active Power,kW,78.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Active Power,kW,55.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,N Current (RMS),A,117.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,323.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,231.8
