Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,103.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,154.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,120.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Active Power,kW,84.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Active Power,kW,78.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,N Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,351.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,411.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,329.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,N Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,100.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,146.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Active Power,kW,93.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Active Power,kW,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,N Current (RMS),A,113.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,366.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,390.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,318.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Active Power,kW,22.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Active Power,kW,22.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,152.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,153.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,109.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Active Power,kW,88.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Active Power,kW,89.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Active Power,kW,67.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,N Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,368.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,373.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Active Power,kW,12.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,N Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Active Power,kW,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Active Power,kW,91.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Active Power,kW,69.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,N Current (RMS),A,117.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,379.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,294.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,114.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Active Power,kW,84.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Active Power,kW,92.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,N Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,350.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,386.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,91.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,35.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Active Power,kW,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Active Power,kW,93.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,N Current (RMS),A,123.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,387.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,389.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Active Power,kW,18.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Active Power,kW,11.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,21.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,133.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,137.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
