Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L3 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Active Power,kW,50.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Active Power,kW,55.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Active Power,kW,46.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,N Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,232.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,194.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Active Power,kW,52.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Active Power,kW,43.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,N Current (RMS),A,81.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,218.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,237.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,185.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Active Power,kW,14.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Active Power,kW,56.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Active Power,kW,55.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Active Power,kW,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,N Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,231.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,192.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Active Power,kW,15.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Active Power,kW,7.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,79.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L3 Active Power,kW,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L2 Active Power,kW,55.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L1 Active Power,kW,38.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,203.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,230.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L3 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L2 Active Power,kW,7.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L1 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,N Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L3 Active Power,kW,46.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L2 Active Power,kW,48.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L1 Active Power,kW,34.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,N Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,204.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,148.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L3 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L2 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L1 Active Power,kW,7.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L3 Active Power,kW,41.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L2 Active Power,kW,40.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L1 Active Power,kW,32.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,174.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,170.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,140.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L3 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.23
