Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L2 Active Power,kW,46.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,N Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,161.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L2 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,17.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L3 Active Power,kW,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L1 Active Power,kW,43.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,N Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,195.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,181.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L2 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L1 Active Power,kW,17.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L3 Active Power,kW,39.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L2 Active Power,kW,46.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L1 Active Power,kW,42.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,N Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,175.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L3 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L2 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L1 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L3 Active Power,kW,38.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L2 Active Power,kW,45.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L1 Active Power,kW,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,N Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,161.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,187.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,186.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L3 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L2 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L1 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Active Power,kW,42.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Active Power,kW,45.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Active Power,kW,37.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,N Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,173.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,189.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,19.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Active Power,kW,41.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Active Power,kW,44.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,N Current (RMS),A,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,171.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,183.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Active Power,kW,13.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Active Power,kW,44.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Active Power,kW,44.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Active Power,kW,38.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,182.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,161.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Active Power,kW,14.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.52
