Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Active Power,kW,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Active Power,kW,45.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Active Power,kW,34.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L3 Current (RMS),A,176.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L2 Current (RMS),A,188.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:50:00.000+00:00,busbar,,L1 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L3 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L2 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L1 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,N Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L3 Active Power,kW,44.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L2 Active Power,kW,44.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L1 Active Power,kW,34.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,N Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L2 Current (RMS),A,185.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:40:00.000+00:00,busbar,,L1 Current (RMS),A,146.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L3 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L2 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L2 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L3 Active Power,kW,46.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L2 Active Power,kW,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L1 Active Power,kW,35.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,N Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L3 Current (RMS),A,194.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L2 Current (RMS),A,193.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:30:00.000+00:00,busbar,,L1 Current (RMS),A,151.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L3 Active Power,kW,15.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L1 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L3 Active Power,kW,43.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L2 Active Power,kW,44.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L1 Active Power,kW,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,N Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,182.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,186.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,157.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L1 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,85.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L3 Active Power,kW,42.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L2 Active Power,kW,44.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L1 Active Power,kW,34.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,N Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,184.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,147.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L2 Active Power,kW,8.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L1 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L3 Active Power,kW,44.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L2 Active Power,kW,46.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L1 Active Power,kW,36.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,N Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,184.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-03-31T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L2 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L1 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.7
