Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,N Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L3 Active Power,kW,73.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L2 Active Power,kW,56.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L1 Active Power,kW,46.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,N Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,235.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,196.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L3 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L2 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L1 Active Power,kW,8.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,N Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,93.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L3 Active Power,kW,70.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L1 Active Power,kW,57.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,N Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,287.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,236.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,238.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L3 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L2 Active Power,kW,12.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L3 Active Power,kW,68.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L2 Active Power,kW,61.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L1 Active Power,kW,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,N Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,280.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,250.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,231.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L3 Active Power,kW,26.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L2 Active Power,kW,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L3 Active Power,kW,82.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,N Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,337.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,276.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,232.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L3 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L2 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,12.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L3 Active Power,kW,74.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L2 Active Power,kW,63.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L1 Active Power,kW,54.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,N Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,305.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,261.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L3 Active Power,kW,23.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L1 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L3 Active Power,kW,72.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L2 Active Power,kW,62.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L1 Active Power,kW,53.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,222.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L3 Active Power,kW,23.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L2 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L1 Active Power,kW,11.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,94.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,26.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L3 Active Power,kW,81.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L2 Active Power,kW,62.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L1 Active Power,kW,61.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,N Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,334.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,258.6
