Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Active Power,kW,88.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Active Power,kW,98.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Active Power,kW,81.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,N Current (RMS),A,107.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,362.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,408.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,341.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Active Power,kW,19.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Active Power,kW,31.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,N Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,131.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,51.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,213.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Active Power,kW,101.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Active Power,kW,95.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,N Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,355.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,418.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,395.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Active Power,kW,13.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,33.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,136.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,192.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Active Power,kW,80.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Active Power,kW,97.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Active Power,kW,84.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,N Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,328.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,402.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,353.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Active Power,kW,19.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,120.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Active Power,kW,78.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Active Power,kW,94.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Active Power,kW,68.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,N Current (RMS),A,114.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,321.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,389.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,287.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Active Power,kW,19.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Active Power,kW,21.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,20.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,86.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,18.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,184.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Active Power,kW,92.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Active Power,kW,90.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Active Power,kW,79.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,N Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,378.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,330.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Active Power,kW,21.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,106.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,43.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,122.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,178.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Active Power,kW,84.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Active Power,kW,93.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Active Power,kW,76.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,N Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,348.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,383.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,318.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Active Power,kW,21.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Active Power,kW,16.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Active Power,kW,19.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,81.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,22.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,27.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,186.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Active Power,kW,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Active Power,kW,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Active Power,kW,71.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,N Current (RMS),A,128.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,386.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,406.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,296.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Active Power,kW,25.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Active Power,kW,16.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,107.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,71.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
