Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,24.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L3 Active Power,kW,62.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L2 Active Power,kW,89.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L1 Active Power,kW,67.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,N Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,256.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,365.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,280.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L3 Active Power,kW,22.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L2 Active Power,kW,17.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,N Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,26.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,N Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,109.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,69.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,N Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L3 Active Power,kW,71.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L2 Active Power,kW,87.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L1 Active Power,kW,70.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,292.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,356.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,291.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L3 Active Power,kW,28.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L2 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L1 Active Power,kW,14.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,N Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,23.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,18.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,117.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,131.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,110.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L3 Active Power,kW,87.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L2 Active Power,kW,77.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L1 Active Power,kW,72.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,N Current (RMS),A,91.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,316.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,299.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L3 Active Power,kW,22.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L2 Active Power,kW,15.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L1 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,24.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,101.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,30.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,125.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L3 Active Power,kW,75.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L2 Active Power,kW,77.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L1 Active Power,kW,72.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,N Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,320.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L3 Active Power,kW,20.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L2 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L1 Active Power,kW,13.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L3 Active Power,kW,77.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L2 Active Power,kW,75.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L1 Active Power,kW,65.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,N Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,309.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,273.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L3 Active Power,kW,16.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L2 Active Power,kW,13.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L1 Active Power,kW,15.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,86.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,N Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L3 Active Power,kW,62.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L2 Active Power,kW,83.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L1 Active Power,kW,69.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,N Current (RMS),A,94.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L3 Current (RMS),A,256.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L2 Current (RMS),A,342.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T13:00:00.000+00:00,busbar,,L1 Current (RMS),A,289.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L3 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L1 Active Power,kW,11.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L3 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,N Current (RMS),A,50.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T12:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.04
