Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:20:00.000+00:00,busbar,,L2 Current (RMS),A,277.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:20:00.000+00:00,busbar,,L1 Current (RMS),A,227.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L3 Active Power,kW,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L1 Active Power,kW,9.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L3 Active Power,kW,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L2 Active Power,kW,58.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L1 Active Power,kW,50.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,N Current (RMS),A,75.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L3 Current (RMS),A,214.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L2 Current (RMS),A,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:10:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L2 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,17.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,N Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,7.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,104.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L3 Active Power,kW,50.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L2 Active Power,kW,60.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L1 Active Power,kW,53.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,N Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L2 Current (RMS),A,253.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T07:00:00.000+00:00,busbar,,L1 Current (RMS),A,225.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L3 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L2 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L1 Active Power,kW,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L2 Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,,L1 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L3 Active Power,kW,48.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L2 Active Power,kW,59.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L1 Active Power,kW,53.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,N Current (RMS),A,77.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L3 Current (RMS),A,201.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L2 Current (RMS),A,250.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:50:00.000+00:00,busbar,,L1 Current (RMS),A,223.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L3 Active Power,kW,10.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L2 Active Power,kW,10.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,N Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L3 Active Power,kW,45.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L2 Active Power,kW,52.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,189.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,219.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,203.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L3 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L2 Active Power,kW,8.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,80.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L3 Active Power,kW,44.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L2 Active Power,kW,49.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L1 Active Power,kW,51.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,N Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,185.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,207.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,217.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L3 Active Power,kW,9.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L2 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L3 Active Power,kW,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L2 Active Power,kW,51.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L1 Active Power,kW,38.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,214.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L2 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.5
