Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Active Power,kW,40.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Active Power,kW,57.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Active Power,kW,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,N Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,169.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,236.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,154.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Active Power,kW,36.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Active Power,kW,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Active Power,kW,36.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,151.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,221.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,151.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Active Power,kW,10.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Active Power,kW,36.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Active Power,kW,46.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Active Power,kW,33.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,N Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,143.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Active Power,kW,34.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Active Power,kW,47.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Active Power,kW,39.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,N Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L3 Current (RMS),A,146.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L2 Current (RMS),A,195.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Active Power,kW,9.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Active Power,kW,9.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L3 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,N Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,N Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-3.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Active Power,kW,35.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Active Power,kW,47.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Active Power,kW,38.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,N Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L3 Current (RMS),A,148.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Active Power,kW,6.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L3 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,27.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,114.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Active Power,kW,40.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Active Power,kW,57.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Active Power,kW,40.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,N Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L3 Current (RMS),A,169.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:20:00.000+00:00,busbar,,L1 Current (RMS),A,170.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Active Power,kW,15.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Active Power,kW,42.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Active Power,kW,52.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Active Power,kW,35.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,N Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L3 Current (RMS),A,178.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L2 Current (RMS),A,219.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:10:00.000+00:00,busbar,,L1 Current (RMS),A,152.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Active Power,kW,12.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T05:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.52
