Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L3 Active Power,kW,49.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L2 Active Power,kW,47.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L1 Active Power,kW,35.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,N Current (RMS),A,72.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L2 Current (RMS),A,199.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T04:00:00.000+00:00,busbar,,L1 Current (RMS),A,150.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L3 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L1 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L2 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,N Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L3 Active Power,kW,51.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L2 Active Power,kW,51.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L1 Active Power,kW,38.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,N Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L3 Current (RMS),A,214.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L2 Current (RMS),A,213.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:50:00.000+00:00,busbar,,L1 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L3 Active Power,kW,16.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L1 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L3 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L2 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L3 Active Power,kW,49.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L2 Active Power,kW,50.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L1 Active Power,kW,38.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,N Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,206.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,209.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,164.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L3 Active Power,kW,17.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L1 Active Power,kW,7.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,N Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L2 Active Power,kW,47.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L1 Active Power,kW,38.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,N Current (RMS),A,70.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,197.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,161.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L3 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L2 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L1 Active Power,kW,9.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,N Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L3 Active Power,kW,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L2 Active Power,kW,47.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,N Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,206.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,198.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,163.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L3 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L1 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L3 Active Power,kW,41.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L2 Active Power,kW,44.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L1 Active Power,kW,35.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,N Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,170.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,183.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,150.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L3 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L2 Active Power,kW,8.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L1 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,63.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,13.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,18.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,248.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L3 Active Power,kW,38.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L2 Active Power,kW,45.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L1 Active Power,kW,40.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,157.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,187.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,167.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L3 Active Power,kW,13.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L2 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L1 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-01T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
