Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Active Power,kW,96.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Active Power,kW,92.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Active Power,kW,75.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,N Current (RMS),A,111.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,390.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,378.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,312.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Active Power,kW,26.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,129.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,133.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Active Power,kW,93.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Active Power,kW,97.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Active Power,kW,77.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,N Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,379.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,401.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,321.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Active Power,kW,26.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,N Current (RMS),A,56.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,9.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,31.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,130.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,130.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Active Power,kW,99.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Active Power,kW,81.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Active Power,kW,72.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,N Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,403.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Active Power,kW,31.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Active Power,kW,17.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,N Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,74.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,17.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,20.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,83.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,32.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,170.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,159.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,135.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Active Power,kW,109.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Active Power,kW,85.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Active Power,kW,87.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,N Current (RMS),A,122.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,444.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,353.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,361.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Active Power,kW,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Active Power,kW,23.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,N Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,109.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,20.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,173.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Active Power,kW,105.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Active Power,kW,85.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Active Power,kW,80.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,N Current (RMS),A,122.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,333.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Active Power,kW,28.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Active Power,kW,17.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,N Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,39.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,28.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,119.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Active Power,kW,105.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Active Power,kW,91.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Active Power,kW,86.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,N Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,432.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,378.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,359.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Active Power,kW,24.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Active Power,kW,15.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,100.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,15.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,19.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,N Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,84.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,31.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,158.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,149.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Active Power,kW,99.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Active Power,kW,79.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Active Power,kW,91.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,N Current (RMS),A,108.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,412.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,381.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Active Power,kW,34.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Active Power,kW,24.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,145.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.34
