Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,30.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,N Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,145.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,127.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Active Power,kW,116.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Active Power,kW,73.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Active Power,kW,82.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,N Current (RMS),A,155.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,479.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,305.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,341.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Active Power,kW,26.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Active Power,kW,26.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,110.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,109.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Active Power,kW,91.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Active Power,kW,80.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Active Power,kW,80.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,N Current (RMS),A,94.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,379.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,333.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,336.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,37.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,38.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,59.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,153.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,161.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Active Power,kW,82.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Active Power,kW,77.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,N Current (RMS),A,92.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,341.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,323.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Active Power,kW,21.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,149.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,162.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Active Power,kW,87.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Active Power,kW,78.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Active Power,kW,65.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,N Current (RMS),A,107.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,359.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,324.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,272.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Active Power,kW,20.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Active Power,kW,17.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Active Power,kW,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,38.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,159.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,164.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Active Power,kW,86.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Active Power,kW,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Active Power,kW,69.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,N Current (RMS),A,99.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,354.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,338.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,289.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Active Power,kW,17.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Active Power,kW,21.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,13.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,150.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Active Power,kW,88.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Active Power,kW,72.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Active Power,kW,72.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,N Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,363.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,298.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,299.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Active Power,kW,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,64.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,148.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,134.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Active Power,kW,82.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Active Power,kW,69.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Active Power,kW,58.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,338.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,287.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,243.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
