Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,27.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,141.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,115.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Active Power,kW,83.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Active Power,kW,58.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Active Power,kW,63.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,N Current (RMS),A,116.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,347.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,246.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,265.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Active Power,kW,17.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,73.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,140.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Active Power,kW,75.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Active Power,kW,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,N Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,312.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,265.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Active Power,kW,12.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Active Power,kW,13.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,51.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,N Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,N Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,142.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Active Power,kW,82.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Active Power,kW,60.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Active Power,kW,61.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,N Current (RMS),A,108.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,342.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,254.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,258.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Active Power,kW,13.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,70.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,14.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,42.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,37.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,N Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,177.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,155.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,103.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Active Power,kW,88.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Active Power,kW,67.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,N Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,364.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,284.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,282.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Active Power,kW,9.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Active Power,kW,15.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Active Power,kW,79.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Active Power,kW,62.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Active Power,kW,56.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,N Current (RMS),A,114.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,328.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,259.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Active Power,kW,13.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Active Power,kW,10.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,61.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,N Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,32.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,N Current (RMS),A,49.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,135.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,138.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Active Power,kW,77.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Active Power,kW,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Active Power,kW,47.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,N Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,318.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,247.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,199.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Active Power,kW,11.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,N Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,34.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,N Current (RMS),A,52.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,145.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Active Power,kW,69.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Active Power,kW,56.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Active Power,kW,50.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,N Current (RMS),A,101.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,289.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,237.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Active Power,kW,10.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,6.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T14:40:00.000+00:00,feeder,5.0,N Current (RMS),A,22.5
