Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L3 Active Power,kW,51.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L2 Active Power,kW,55.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L1 Active Power,kW,39.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,N Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L3 Current (RMS),A,212.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L2 Current (RMS),A,226.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:40:00.000+00:00,busbar,,L1 Current (RMS),A,167.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L3 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L2 Active Power,kW,8.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L1 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,,L1 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,61.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,N Current (RMS),A,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,N Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L3 Active Power,kW,49.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L2 Active Power,kW,53.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L1 Active Power,kW,41.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,N Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L3 Current (RMS),A,204.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L2 Current (RMS),A,220.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:30:00.000+00:00,busbar,,L1 Current (RMS),A,172.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L3 Active Power,kW,17.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L2 Active Power,kW,8.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L2 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,,L1 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,N Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,N Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,9.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,N Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L3 Active Power,kW,54.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L2 Active Power,kW,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L1 Active Power,kW,38.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,N Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L3 Current (RMS),A,223.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L2 Current (RMS),A,217.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:20:00.000+00:00,busbar,,L1 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L3 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L2 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L1 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,,L1 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,N Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L3 Active Power,kW,46.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L2 Active Power,kW,49.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L1 Active Power,kW,38.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,N Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L3 Current (RMS),A,191.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L2 Current (RMS),A,202.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:10:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L2 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L1 Active Power,kW,6.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,,L1 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,N Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,N Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,74.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L3 Active Power,kW,42.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L2 Active Power,kW,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L1 Active Power,kW,39.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,N Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L3 Current (RMS),A,174.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L2 Current (RMS),A,194.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T03:00:00.000+00:00,busbar,,L1 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L3 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L2 Active Power,kW,6.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L1 Active Power,kW,6.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,N Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L2 Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,N Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,N Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,N Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,88.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L3 Active Power,kW,40.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L2 Active Power,kW,48.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L1 Active Power,kW,36.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,N Current (RMS),A,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L3 Current (RMS),A,164.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L2 Current (RMS),A,200.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:50:00.000+00:00,busbar,,L1 Current (RMS),A,153.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L3 Active Power,kW,9.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L2 Active Power,kW,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,N Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,7.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,N Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,92.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L3 Active Power,kW,40.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L2 Active Power,kW,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L1 Active Power,kW,38.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,N Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L3 Current (RMS),A,166.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L2 Current (RMS),A,196.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:40:00.000+00:00,busbar,,L1 Current (RMS),A,160.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L3 Active Power,kW,9.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L2 Active Power,kW,6.03
