Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L1 Active Power,kW,6.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L3 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,,L1 Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,N Current (RMS),A,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,N Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L3 Active Power,kW,44.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L2 Active Power,kW,46.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L1 Active Power,kW,40.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L3 Current (RMS),A,182.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L2 Current (RMS),A,190.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:30:00.000+00:00,busbar,,L1 Current (RMS),A,166.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L3 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L2 Active Power,kW,5.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L1 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L2 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,N Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L3 Active Power,kW,40.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L2 Active Power,kW,45.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L1 Active Power,kW,41.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,N Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L3 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L2 Current (RMS),A,189.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:20:00.000+00:00,busbar,,L1 Current (RMS),A,172.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L3 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L2 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L1 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,N Current (RMS),A,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L3 Active Power,kW,40.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L2 Active Power,kW,48.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L1 Active Power,kW,33.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L3 Current (RMS),A,167.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L2 Current (RMS),A,200.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:10:00.000+00:00,busbar,,L1 Current (RMS),A,142.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L3 Active Power,kW,9.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L3 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,,L1 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L3 Active Power,kW,41.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L2 Active Power,kW,51.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L1 Active Power,kW,37.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,N Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L3 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L2 Current (RMS),A,210.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T02:00:00.000+00:00,busbar,,L1 Current (RMS),A,156.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L3 Active Power,kW,9.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L1 Active Power,kW,7.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,N Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,N Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,66.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,94.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,247.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L3 Active Power,kW,41.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L2 Active Power,kW,45.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L1 Active Power,kW,40.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L3 Current (RMS),A,171.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L2 Current (RMS),A,189.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:50:00.000+00:00,busbar,,L1 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L3 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L2 Active Power,kW,6.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L1 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,,L1 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,N Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,N Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,74.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L3 Active Power,kW,42.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L2 Active Power,kW,46.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L1 Active Power,kW,40.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,N Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L3 Current (RMS),A,174.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:40:00.000+00:00,busbar,,L1 Current (RMS),A,168.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L3 Active Power,kW,10.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L2 Active Power,kW,6.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L1 Active Power,kW,8.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L2 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,,L1 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,15.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T01:30:00.000+00:00,feeder,1.0,N Current (RMS),A,33.6
