Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,35.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Active Power,kW,51.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Active Power,kW,46.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Active Power,kW,43.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,N Current (RMS),A,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L3 Current (RMS),A,212.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L2 Current (RMS),A,193.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:20:00.000+00:00,busbar,,L1 Current (RMS),A,180.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Active Power,kW,14.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Active Power,kW,12.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L3 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,N Current (RMS),A,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,N Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,22.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,14.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,93.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Active Power,kW,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Active Power,kW,46.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Active Power,kW,45.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,N Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L3 Current (RMS),A,200.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L2 Current (RMS),A,193.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:10:00.000+00:00,busbar,,L1 Current (RMS),A,191.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Active Power,kW,7.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L3 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,N Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Active Power,kW,52.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Active Power,kW,44.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Active Power,kW,42.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,N Current (RMS),A,75.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L2 Current (RMS),A,184.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-02T00:00:00.000+00:00,busbar,,L1 Current (RMS),A,178.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Active Power,kW,8.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,N Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L3 Current (RMS),A,66.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,N Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,54.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Active Power,kW,50.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Active Power,kW,49.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Active Power,kW,40.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L3 Current (RMS),A,209.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L2 Current (RMS),A,204.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:50:00.000+00:00,busbar,,L1 Current (RMS),A,168.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Active Power,kW,7.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Active Power,kW,6.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L3 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L2 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,N Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,12.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,52.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L3 Active Power,kW,48.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L2 Active Power,kW,48.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L1 Active Power,kW,38.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,N Current (RMS),A,71.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L3 Current (RMS),A,197.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L2 Current (RMS),A,200.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:40:00.000+00:00,busbar,,L1 Current (RMS),A,163.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L3 Active Power,kW,16.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L2 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L1 Active Power,kW,6.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L3 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L2 Current (RMS),A,34.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,,L1 Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,7.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,N Current (RMS),A,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,11.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,N Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,90.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L3 Active Power,kW,53.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L2 Active Power,kW,49.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L1 Active Power,kW,38.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,N Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L3 Current (RMS),A,220.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L2 Current (RMS),A,204.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:30:00.000+00:00,busbar,,L1 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L3 Active Power,kW,18.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L2 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L1 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,N Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,6.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,N Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,13.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,83.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L3 Active Power,kW,55.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L2 Active Power,kW,47.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,L1 Active Power,kW,43.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T23:20:00.000+00:00,busbar,,N Current (RMS),A,74.8
