Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,32.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,N Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,132.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L3 Active Power,kW,58.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L1 Active Power,kW,54.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,N Current (RMS),A,87.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,241.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,229.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L3 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L2 Active Power,kW,14.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L1 Active Power,kW,7.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,82.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,13.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,N Current (RMS),A,55.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,139.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L3 Active Power,kW,57.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L2 Active Power,kW,69.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L1 Active Power,kW,53.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,N Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,235.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,288.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,222.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L3 Active Power,kW,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L2 Active Power,kW,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L1 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,N Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,86.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,12.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,80.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L3 Active Power,kW,64.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L2 Active Power,kW,72.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,N Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,266.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,252.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L3 Active Power,kW,20.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L1 Active Power,kW,10.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,86.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,51.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,25.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,N Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,84.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,105.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L3 Active Power,kW,79.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L2 Active Power,kW,70.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,277.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L2 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L1 Active Power,kW,12.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,34.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,N Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L3 Active Power,kW,71.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L2 Active Power,kW,72.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L1 Active Power,kW,67.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,N Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,294.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,299.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,280.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L2 Active Power,kW,14.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L1 Active Power,kW,12.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,63.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,N Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,36.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,26.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,152.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,113.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L3 Active Power,kW,75.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L2 Active Power,kW,80.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L1 Active Power,kW,69.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,N Current (RMS),A,93.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,309.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,334.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,291.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L2 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L1 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,80.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,N Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,4.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,54.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,35.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,N Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,99.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,147.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L3 Active Power,kW,70.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L2 Active Power,kW,83.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,291.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,346.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,277.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L3 Active Power,kW,20.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L2 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L1 Active Power,kW,14.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,86.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T21:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.63
