Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L3 Active Power,kW,17.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L2 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,N Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,N Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,70.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,30.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,46.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,N Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,126.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,194.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,transformer,,Temperature,C,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Active Power,kW,87.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Active Power,kW,73.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,367.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,307.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Active Power,kW,14.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,N Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,6.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,14.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,29.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,42.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,N Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,179.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Active Power,kW,78.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Active Power,kW,89.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Active Power,kW,73.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,N Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,326.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,376.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,306.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Active Power,kW,15.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,16.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,6.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,N Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,114.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Active Power,kW,68.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Active Power,kW,75.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,284.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,314.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Active Power,kW,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Active Power,kW,15.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Active Power,kW,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,79.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,N Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,12.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,25.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,N Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,165.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Active Power,kW,67.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Active Power,kW,86.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Active Power,kW,60.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,N Current (RMS),A,106.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,281.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,256.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Active Power,kW,18.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Active Power,kW,16.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,78.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,16.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,44.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,N Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,188.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,93.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Active Power,kW,69.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Active Power,kW,88.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Active Power,kW,60.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,N Current (RMS),A,113.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,287.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,370.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,253.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Active Power,kW,17.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,56.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,11.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,28.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,N Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,174.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,96.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Active Power,kW,72.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Active Power,kW,75.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Active Power,kW,57.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,300.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,314.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,240.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Active Power,kW,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Active Power,kW,9.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,54.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,25.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,N Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,43.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,36.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,N Current (RMS),A,30.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.87
