Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,36.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,N Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,171.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,87.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Active Power,kW,78.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Active Power,kW,89.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Active Power,kW,51.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,N Current (RMS),A,140.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,325.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,372.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,216.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Active Power,kW,16.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,58.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,69.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,19.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,N Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,11.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,N Current (RMS),A,32.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,31.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,N Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,130.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,167.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Active Power,kW,71.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Active Power,kW,87.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Active Power,kW,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,N Current (RMS),A,132.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,299.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,363.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,218.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Active Power,kW,19.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Active Power,kW,12.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,81.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,15.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,N Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,11.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,39.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,22.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,N Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,93.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,163.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,92.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Active Power,kW,67.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Active Power,kW,79.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Active Power,kW,54.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,N Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,279.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Active Power,kW,18.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Active Power,kW,13.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Active Power,kW,10.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,10.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,N Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,46.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,N Current (RMS),A,70.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,91.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Active Power,kW,68.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Active Power,kW,80.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Active Power,kW,52.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,N Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,283.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,332.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,220.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Active Power,kW,15.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Active Power,kW,12.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Active Power,kW,9.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,N Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,10.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,3.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,N Current (RMS),A,37.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,20.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,40.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,N Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,85.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,169.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Active Power,kW,69.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Active Power,kW,75.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Active Power,kW,58.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,N Current (RMS),A,100.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,289.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,314.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Active Power,kW,17.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Active Power,kW,13.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,13.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,N Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,44.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,56.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,7.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,10.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,41.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,14.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,N Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,41.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,24.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,N Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,173.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,104.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Active Power,kW,77.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Active Power,kW,73.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Active Power,kW,61.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,303.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,254.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Active Power,kW,9.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Active Power,kW,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,16.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,69.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,27.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,45.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,N Current (RMS),A,70.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,187.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Active Power,kW,73.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Active Power,kW,71.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Active Power,kW,62.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,N Current (RMS),A,90.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,301.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,294.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Active Power,kW,9.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Active Power,kW,16.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Active Power,kW,11.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,18.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T15:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,76.2
