Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,11.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,5.0,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,31.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,78.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L3 Active Power,kW,51.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L2 Active Power,kW,50.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L1 Active Power,kW,48.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L3 Current (RMS),A,215.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L2 Current (RMS),A,213.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:40:00.000+00:00,busbar,,L1 Current (RMS),A,206.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L3 Active Power,kW,8.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,,L1 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Active Power,kW,9.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,N Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L3 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L2 Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,5.0,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,4.0,L1 Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,3.0,L1 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Active Power,kW,19.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Active Power,kW,21.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L2 Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,feeder,1.0,L1 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L3 Active Power,kW,50.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L2 Active Power,kW,51.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L1 Active Power,kW,50.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,N Current (RMS),A,66.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L3 Current (RMS),A,211.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L2 Current (RMS),A,215.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:30:00.000+00:00,busbar,,L1 Current (RMS),A,211.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L3 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L2 Active Power,kW,12.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L1 Active Power,kW,7.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L3 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L2 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,,L1 Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,5.0,L1 Current (RMS),A,44.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L3 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L2 Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,4.0,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Active Power,kW,6.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,3.0,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Active Power,kW,18.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Active Power,kW,24.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Active Power,kW,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L2 Current (RMS),A,102.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,feeder,1.0,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L3 Active Power,kW,48.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L2 Active Power,kW,57.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L1 Active Power,kW,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,N Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L3 Current (RMS),A,200.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L2 Current (RMS),A,238.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:20:00.000+00:00,busbar,,L1 Current (RMS),A,221.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L3 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L2 Active Power,kW,10.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L1 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L3 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L2 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,,L1 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Active Power,kW,9.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Active Power,kW,11.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,N Current (RMS),A,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L2 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,5.0,L1 Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L3 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L2 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Active Power,kW,9.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,N Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L2 Current (RMS),A,6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,3.0,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,feeder,1.0,L1 Current (RMS),A,98.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L3 Active Power,kW,48.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L2 Active Power,kW,54.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L1 Active Power,kW,49.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,N Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L3 Current (RMS),A,203.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L2 Current (RMS),A,227.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:10:00.000+00:00,busbar,,L1 Current (RMS),A,205.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L3 Active Power,kW,10.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L2 Active Power,kW,10.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L1 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Active Power,kW,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L3 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L2 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,5.0,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Active Power,kW,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,N Current (RMS),A,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L3 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,4.0,L1 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Active Power,kW,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Active Power,kW,6.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L3 Current (RMS),A,59.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L2 Current (RMS),A,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,3.0,L1 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Active Power,kW,16.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Active Power,kW,25.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Active Power,kW,21.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,N Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L3 Current (RMS),A,68.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L2 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,feeder,1.0,L1 Current (RMS),A,88.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L3 Active Power,kW,51.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L2 Active Power,kW,56.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L1 Active Power,kW,50.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,N Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L3 Current (RMS),A,213.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L2 Current (RMS),A,235.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T06:00:00.000+00:00,busbar,,L1 Current (RMS),A,211.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L3 Active Power,kW,9.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L2 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L1 Active Power,kW,11.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L2 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,,L1 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Active Power,kW,18.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,5.0,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Active Power,kW,3.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,N Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L3 Current (RMS),A,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L2 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,4.0,L1 Current (RMS),A,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,N Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L3 Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,3.0,L1 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Active Power,kW,23.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Active Power,kW,18.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L3 Current (RMS),A,71.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L2 Current (RMS),A,98.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,feeder,1.0,L1 Current (RMS),A,78.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-6.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L3 Active Power,kW,41.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L2 Active Power,kW,60.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L1 Active Power,kW,50.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,N Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L3 Current (RMS),A,172.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:50:00.000+00:00,busbar,,L1 Current (RMS),A,212.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L3 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L2 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L1 Active Power,kW,9.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L2 Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Active Power,kW,7.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Active Power,kW,10.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L2 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,5.0,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Active Power,kW,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Active Power,kW,5.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,N Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L3 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,4.0,L1 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Active Power,kW,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Active Power,kW,13.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,N Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L3 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L2 Current (RMS),A,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,3.0,L1 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Active Power,kW,20.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Active Power,kW,16.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L2 Current (RMS),A,82.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,feeder,1.0,L1 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-03T05:40:00.000+00:00,busbar,,L1 Voltage THD,%,2.89
