Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Active Power,kW,15.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Active Power,kW,18.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Active Power,kW,12.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L3 Current (RMS),A,65.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L2 Current (RMS),A,76.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,feeder,01,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Active Power,kW,52.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Active Power,kW,43.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Active Power,kW,46.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,N Current (RMS),A,78.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L3 Current (RMS),A,216.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L2 Current (RMS),A,180.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T23:00:00.000+00:00,busbar,,L1 Current (RMS),A,196.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Active Power,kW,19.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Active Power,kW,7.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L2 Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,,L1 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,05,L1 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Active Power,kW,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Active Power,kW,1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,N Current (RMS),A,9.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L3 Current (RMS),A,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L2 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,04,L1 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Active Power,kW,9.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,N Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,03,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Active Power,kW,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Active Power,kW,19.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L3 Current (RMS),A,67.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L2 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,feeder,01,L1 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Active Power,kW,59.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Active Power,kW,46.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Active Power,kW,47.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,N Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L3 Current (RMS),A,243.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L2 Current (RMS),A,192.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:50:00.000+00:00,busbar,,L1 Current (RMS),A,198.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Active Power,kW,19.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Active Power,kW,11.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,N Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L3 Current (RMS),A,82.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L2 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Active Power,kW,12.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,N Current (RMS),A,21.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,05,L1 Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L3 Current (RMS),A,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,04,L1 Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,N Current (RMS),A,32.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L3 Current (RMS),A,54.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L2 Current (RMS),A,9.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Active Power,kW,16.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Active Power,kW,21.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Active Power,kW,19.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L3 Current (RMS),A,68.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L2 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,feeder,01,L1 Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Active Power,kW,62.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Active Power,kW,51.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Active Power,kW,54.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,N Current (RMS),A,87.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L3 Current (RMS),A,258.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L2 Current (RMS),A,211.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:40:00.000+00:00,busbar,,L1 Current (RMS),A,227.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Active Power,kW,11.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,N Current (RMS),A,35.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L3 Current (RMS),A,82.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L2 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,,L1 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,04,L1 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L3 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L2 Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Active Power,kW,16.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L2 Current (RMS),A,78.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,feeder,01,L1 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Active Power,kW,55.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Active Power,kW,49.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Active Power,kW,53.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,N Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L3 Current (RMS),A,228.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L2 Current (RMS),A,205.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:30:00.000+00:00,busbar,,L1 Current (RMS),A,222.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Active Power,kW,22.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Active Power,kW,9.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L3 Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L2 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,,L1 Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Active Power,kW,13.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,05,L1 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,N Current (RMS),A,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L3 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L2 Current (RMS),A,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L3 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L2 Current (RMS),A,9.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Active Power,kW,17.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Active Power,kW,18.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,N Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L3 Current (RMS),A,73.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L2 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,feeder,01,L1 Current (RMS),A,79.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Active Power,kW,60.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Active Power,kW,47.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Active Power,kW,53.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,N Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L3 Current (RMS),A,248.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L2 Current (RMS),A,201.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:20:00.000+00:00,busbar,,L1 Current (RMS),A,226.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L3 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L2 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,05,L1 Current (RMS),A,63.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,N Current (RMS),A,12.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Active Power,kW,9.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,N Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,03,L1 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Active Power,kW,18.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Active Power,kW,21.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Active Power,kW,19.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L3 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L2 Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,feeder,01,L1 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Active Power,kW,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Active Power,kW,53.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Active Power,kW,56.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,N Current (RMS),A,88.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L2 Current (RMS),A,222.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:10:00.000+00:00,busbar,,L1 Current (RMS),A,237.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Active Power,kW,23.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,N Current (RMS),A,47.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L3 Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,,L1 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L3 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L2 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,05,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,N Current (RMS),A,15.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L2 Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,04,L1 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L3 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,03,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Active Power,kW,20.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Active Power,kW,22.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,N Current (RMS),A,30.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L3 Current (RMS),A,84.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L2 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Active Power,kW,75.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Active Power,kW,55.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Active Power,kW,62.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L3 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L2 Current (RMS),A,233.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T22:00:00.000+00:00,busbar,,L1 Current (RMS),A,260.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Active Power,kW,23.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Active Power,kW,12.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Active Power,kW,11.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L2 Current (RMS),A,53.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,,L1 Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,N Current (RMS),A,27.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L3 Current (RMS),A,37.0
