Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L2 Current (RMS),A,70.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,05,L1 Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,N Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L3 Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Active Power,kW,11.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,N Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L3 Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,03,L1 Current (RMS),A,39.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Active Power,kW,19.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Active Power,kW,22.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L3 Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L2 Current (RMS),A,94.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,feeder,01,L1 Current (RMS),A,102.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Active Power,kW,67.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Active Power,kW,59.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Active Power,kW,60.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,N Current (RMS),A,91.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L3 Current (RMS),A,279.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L2 Current (RMS),A,247.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:50:00.000+00:00,busbar,,L1 Current (RMS),A,253.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Active Power,kW,21.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Active Power,kW,14.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L2 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,,L1 Current (RMS),A,60.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Active Power,kW,8.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,N Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L3 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L2 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,N Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L3 Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,N Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L3 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L2 Current (RMS),A,11.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,03,L1 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L3 Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L2 Current (RMS),A,99.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Active Power,kW,68.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Active Power,kW,61.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Active Power,kW,66.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,N Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L3 Current (RMS),A,282.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Active Power,kW,22.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Active Power,kW,13.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Active Power,kW,13.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,N Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L2 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L3 Current (RMS),A,40.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L2 Current (RMS),A,71.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,N Current (RMS),A,13.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Active Power,kW,9.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,N Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L3 Current (RMS),A,54.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Active Power,kW,18.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,N Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L3 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L2 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,feeder,01,L1 Current (RMS),A,104.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Active Power,kW,67.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Active Power,kW,64.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Active Power,kW,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,N Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L3 Current (RMS),A,278.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L2 Current (RMS),A,265.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:30:00.000+00:00,busbar,,L1 Current (RMS),A,256.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Active Power,kW,19.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Active Power,kW,17.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Active Power,kW,16.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L2 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,,L1 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,N Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Active Power,kW,4.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,N Current (RMS),A,11.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L2 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,04,L1 Current (RMS),A,14.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Active Power,kW,19.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Active Power,kW,30.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Active Power,kW,25.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L3 Current (RMS),A,81.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L2 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,feeder,01,L1 Current (RMS),A,105.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Active Power,kW,61.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Active Power,kW,74.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Active Power,kW,67.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,N Current (RMS),A,92.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L3 Current (RMS),A,251.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L2 Current (RMS),A,304.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:20:00.000+00:00,busbar,,L1 Current (RMS),A,277.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Active Power,kW,28.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Active Power,kW,18.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,N Current (RMS),A,40.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L3 Current (RMS),A,117.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L2 Current (RMS),A,74.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,,L1 Current (RMS),A,73.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L2 Current (RMS),A,61.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,05,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Active Power,kW,4.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,N Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L2 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,04,L1 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L3 Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,03,L1 Current (RMS),A,33.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Active Power,kW,22.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Active Power,kW,32.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L3 Current (RMS),A,90.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L2 Current (RMS),A,135.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,feeder,01,L1 Current (RMS),A,111.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Active Power,kW,75.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Active Power,kW,73.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Active Power,kW,66.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,N Current (RMS),A,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L3 Current (RMS),A,306.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L2 Current (RMS),A,301.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:10:00.000+00:00,busbar,,L1 Current (RMS),A,275.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Active Power,kW,30.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Active Power,kW,15.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Active Power,kW,17.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,N Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L3 Current (RMS),A,125.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L2 Current (RMS),A,64.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Active Power,kW,15.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L3 Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,05,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Active Power,kW,5.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,N Current (RMS),A,13.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L3 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L2 Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,04,L1 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,N Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,03,L1 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Active Power,kW,30.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Active Power,kW,25.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,N Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L3 Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L2 Current (RMS),A,124.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,feeder,01,L1 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Active Power,kW,79.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Active Power,kW,68.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Active Power,kW,67.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,N Current (RMS),A,97.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L3 Current (RMS),A,324.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T21:00:00.000+00:00,busbar,,L1 Current (RMS),A,278.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Active Power,kW,31.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L3 Current (RMS),A,129.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L2 Current (RMS),A,51.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,,L1 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Active Power,kW,16.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,N Current (RMS),A,23.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L3 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L2 Current (RMS),A,68.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Active Power,kW,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L3 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L2 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,04,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Active Power,kW,18.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L3 Current (RMS),A,76.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,03,L1 Current (RMS),A,47.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Active Power,kW,25.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Active Power,kW,31.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Active Power,kW,25.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,N Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L3 Current (RMS),A,105.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L2 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,feeder,01,L1 Current (RMS),A,106.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Active Power,kW,92.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Active Power,kW,67.29
