Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Active Power,kW,68.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,N Current (RMS),A,123.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L3 Current (RMS),A,378.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L2 Current (RMS),A,278.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:50:00.000+00:00,busbar,,L1 Current (RMS),A,284.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Active Power,kW,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Active Power,kW,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Active Power,kW,15.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L3 Current (RMS),A,107.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L2 Current (RMS),A,66.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,,L1 Current (RMS),A,65.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L3 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,05,L1 Current (RMS),A,44.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L2 Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,04,L1 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Active Power,kW,15.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,N Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L3 Current (RMS),A,66.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,03,L1 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Active Power,kW,27.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,N Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L2 Current (RMS),A,156.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,feeder,01,L1 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,transformer,,Temperature,C,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Active Power,kW,85.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Active Power,kW,76.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Active Power,kW,66.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,N Current (RMS),A,111.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L3 Current (RMS),A,352.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L2 Current (RMS),A,318.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:40:00.000+00:00,busbar,,L1 Current (RMS),A,279.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Active Power,kW,23.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Active Power,kW,17.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Active Power,kW,19.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,N Current (RMS),A,33.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L3 Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L2 Current (RMS),A,72.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Active Power,kW,14.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L2 Current (RMS),A,63.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L3 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L2 Current (RMS),A,32.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,04,L1 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,N Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L3 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,03,L1 Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Active Power,kW,26.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Active Power,kW,26.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,N Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L3 Current (RMS),A,109.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L2 Current (RMS),A,175.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,feeder,01,L1 Current (RMS),A,110.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Active Power,kW,78.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Active Power,kW,84.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Active Power,kW,69.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,N Current (RMS),A,100.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L3 Current (RMS),A,323.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L2 Current (RMS),A,351.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:30:00.000+00:00,busbar,,L1 Current (RMS),A,290.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Active Power,kW,23.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Active Power,kW,18.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Active Power,kW,18.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,N Current (RMS),A,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L2 Current (RMS),A,75.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,,L1 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L2 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,04,L1 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L3 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,03,L1 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Active Power,kW,28.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Active Power,kW,28.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L2 Current (RMS),A,162.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,feeder,01,L1 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Active Power,kW,81.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Active Power,kW,86.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Active Power,kW,75.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,N Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L3 Current (RMS),A,334.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L2 Current (RMS),A,357.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:20:00.000+00:00,busbar,,L1 Current (RMS),A,315.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Active Power,kW,28.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Active Power,kW,19.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L3 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L2 Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,,L1 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Active Power,kW,18.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Active Power,kW,10.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,N Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L3 Current (RMS),A,46.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L2 Current (RMS),A,76.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,05,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,N Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,04,L1 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Active Power,kW,14.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,N Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L3 Current (RMS),A,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Active Power,kW,31.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Active Power,kW,27.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,N Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L3 Current (RMS),A,128.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L2 Current (RMS),A,159.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,feeder,01,L1 Current (RMS),A,117.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,transformer,,Temperature,C,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Active Power,kW,91.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Active Power,kW,86.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Active Power,kW,75.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,N Current (RMS),A,111.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L3 Current (RMS),A,380.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L2 Current (RMS),A,360.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:10:00.000+00:00,busbar,,L1 Current (RMS),A,315.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Active Power,kW,24.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Active Power,kW,19.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Active Power,kW,22.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,N Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L3 Current (RMS),A,99.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L2 Current (RMS),A,80.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,,L1 Current (RMS),A,95.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L3 Current (RMS),A,62.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L2 Current (RMS),A,71.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,05,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,N Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Active Power,kW,19.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L3 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L2 Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Active Power,kW,30.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L2 Current (RMS),A,170.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,feeder,01,L1 Current (RMS),A,119.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Active Power,kW,95.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Active Power,kW,88.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Active Power,kW,75.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,N Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L3 Current (RMS),A,389.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L2 Current (RMS),A,366.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T20:00:00.000+00:00,busbar,,L1 Current (RMS),A,312.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Active Power,kW,20.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Active Power,kW,25.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,N Current (RMS),A,36.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L3 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L2 Current (RMS),A,83.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,,L1 Current (RMS),A,106.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L3 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,N Current (RMS),A,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L2 Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,N Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L3 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,03,L1 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,2.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Active Power,kW,29.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,N Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L3 Current (RMS),A,119.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L2 Current (RMS),A,156.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,feeder,01,L1 Current (RMS),A,124.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,transformer,,Temperature,C,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Active Power,kW,98.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Active Power,kW,86.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Active Power,kW,84.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,N Current (RMS),A,107.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L3 Current (RMS),A,400.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L2 Current (RMS),A,354.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:50:00.000+00:00,busbar,,L1 Current (RMS),A,349.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Active Power,kW,27.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Active Power,kW,18.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Active Power,kW,20.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,N Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L3 Current (RMS),A,118.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L2 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,,L1 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Active Power,kW,20.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Active Power,kW,16.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L3 Current (RMS),A,71.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L2 Current (RMS),A,84.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,05,L1 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,N Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L2 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,04,L1 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Active Power,kW,11.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Active Power,kW,9.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L3 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.6
