Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,03,L1 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Active Power,kW,31.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Active Power,kW,29.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,N Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L3 Current (RMS),A,130.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L2 Current (RMS),A,142.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,feeder,01,L1 Current (RMS),A,125.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Active Power,kW,97.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Active Power,kW,84.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Active Power,kW,80.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,N Current (RMS),A,120.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L3 Current (RMS),A,400.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L2 Current (RMS),A,348.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:40:00.000+00:00,busbar,,L1 Current (RMS),A,336.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Active Power,kW,17.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Active Power,kW,21.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L3 Current (RMS),A,73.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,,L1 Current (RMS),A,89.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Active Power,kW,18.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L2 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,N Current (RMS),A,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L3 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,04,L1 Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L2 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,03,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Active Power,kW,30.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L3 Current (RMS),A,126.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L2 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,transformer,,Temperature,C,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Active Power,kW,82.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Active Power,kW,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Active Power,kW,78.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,N Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L3 Current (RMS),A,339.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L2 Current (RMS),A,345.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:30:00.000+00:00,busbar,,L1 Current (RMS),A,325.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Active Power,kW,17.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,N Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L3 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,,L1 Current (RMS),A,88.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Active Power,kW,18.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,N Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L2 Current (RMS),A,79.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,05,L1 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Active Power,kW,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,N Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L3 Current (RMS),A,49.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,04,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Active Power,kW,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Active Power,kW,11.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L3 Current (RMS),A,44.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L2 Current (RMS),A,14.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,03,L1 Current (RMS),A,47.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Active Power,kW,37.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Active Power,kW,39.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Active Power,kW,30.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,N Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L3 Current (RMS),A,153.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L2 Current (RMS),A,165.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,feeder,01,L1 Current (RMS),A,128.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,transformer,,Temperature,C,19.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Active Power,kW,93.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Active Power,kW,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Active Power,kW,83.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,N Current (RMS),A,111.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L3 Current (RMS),A,383.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L2 Current (RMS),A,329.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:20:00.000+00:00,busbar,,L1 Current (RMS),A,346.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Active Power,kW,22.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Active Power,kW,12.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Active Power,kW,23.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L2 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,,L1 Current (RMS),A,97.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Active Power,kW,18.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Active Power,kW,22.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L3 Current (RMS),A,77.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L2 Current (RMS),A,93.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,05,L1 Current (RMS),A,62.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Active Power,kW,10.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,N Current (RMS),A,28.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L3 Current (RMS),A,43.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L2 Current (RMS),A,10.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,03,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Active Power,kW,33.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Active Power,kW,39.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Active Power,kW,32.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,N Current (RMS),A,37.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L3 Current (RMS),A,138.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L2 Current (RMS),A,163.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,feeder,01,L1 Current (RMS),A,137.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,transformer,,Temperature,C,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,3.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Active Power,kW,94.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Active Power,kW,86.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Active Power,kW,87.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,N Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L3 Current (RMS),A,387.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L2 Current (RMS),A,361.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:10:00.000+00:00,busbar,,L1 Current (RMS),A,364.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Active Power,kW,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Active Power,kW,14.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Active Power,kW,22.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,N Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,,L1 Current (RMS),A,94.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Active Power,kW,15.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,N Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L3 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L2 Current (RMS),A,75.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,05,L1 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Active Power,kW,6.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Active Power,kW,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,N Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L3 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L2 Current (RMS),A,29.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,04,L1 Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Active Power,kW,2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,N Current (RMS),A,20.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,03,L1 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Active Power,kW,37.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Active Power,kW,37.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Active Power,kW,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,N Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L3 Current (RMS),A,155.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L2 Current (RMS),A,156.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,feeder,01,L1 Current (RMS),A,134.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Active Power,kW,88.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Active Power,kW,79.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Active Power,kW,86.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,N Current (RMS),A,110.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L3 Current (RMS),A,365.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L2 Current (RMS),A,329.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T19:00:00.000+00:00,busbar,,L1 Current (RMS),A,360.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Active Power,kW,23.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Active Power,kW,18.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Active Power,kW,21.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L2 Current (RMS),A,76.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,,L1 Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Active Power,kW,21.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L3 Current (RMS),A,68.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L2 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,05,L1 Current (RMS),A,60.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,N Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,04,L1 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Active Power,kW,7.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L2 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Active Power,kW,35.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,N Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L3 Current (RMS),A,145.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L2 Current (RMS),A,160.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,feeder,01,L1 Current (RMS),A,128.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,transformer,,Temperature,C,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Active Power,kW,90.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Active Power,kW,91.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Active Power,kW,81.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,N Current (RMS),A,103.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L3 Current (RMS),A,371.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L2 Current (RMS),A,379.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:50:00.000+00:00,busbar,,L1 Current (RMS),A,338.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Active Power,kW,23.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Active Power,kW,19.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L3 Current (RMS),A,96.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L2 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,,L1 Current (RMS),A,82.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Active Power,kW,22.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L2 Current (RMS),A,96.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Active Power,kW,12.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L3 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L2 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Active Power,kW,5.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,N Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,03,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Active Power,kW,38.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Active Power,kW,37.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Active Power,kW,34.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,N Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L3 Current (RMS),A,159.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L2 Current (RMS),A,157.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,feeder,01,L1 Current (RMS),A,143.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,transformer,,Temperature,C,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Active Power,kW,98.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Active Power,kW,88.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Active Power,kW,79.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,N Current (RMS),A,115.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L3 Current (RMS),A,405.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L2 Current (RMS),A,370.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:40:00.000+00:00,busbar,,L1 Current (RMS),A,332.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Active Power,kW,23.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Active Power,kW,15.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,N Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L3 Current (RMS),A,100.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L2 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,,L1 Current (RMS),A,80.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Active Power,kW,16.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Active Power,kW,26.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.61
