Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,N Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L3 Current (RMS),A,70.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L2 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Active Power,kW,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Active Power,kW,10.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L3 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L2 Current (RMS),A,42.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Active Power,kW,5.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,N Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L2 Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,03,L1 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Active Power,kW,41.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Active Power,kW,40.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Active Power,kW,27.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,N Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L3 Current (RMS),A,169.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L2 Current (RMS),A,168.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,feeder,01,L1 Current (RMS),A,116.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,transformer,,Temperature,C,19.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Active Power,kW,98.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Active Power,kW,98.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Active Power,kW,72.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,N Current (RMS),A,127.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L3 Current (RMS),A,404.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L2 Current (RMS),A,409.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:30:00.000+00:00,busbar,,L1 Current (RMS),A,303.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Active Power,kW,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Active Power,kW,17.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Active Power,kW,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,N Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L3 Current (RMS),A,77.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L2 Current (RMS),A,73.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Active Power,kW,18.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Active Power,kW,26.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Active Power,kW,17.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,N Current (RMS),A,32.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L3 Current (RMS),A,81.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L2 Current (RMS),A,113.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,05,L1 Current (RMS),A,72.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Active Power,kW,8.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,N Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L3 Current (RMS),A,36.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L2 Current (RMS),A,37.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Active Power,kW,5.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Active Power,kW,9.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,N Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L2 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,03,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Active Power,kW,40.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Active Power,kW,44.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Active Power,kW,27.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,N Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L3 Current (RMS),A,165.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L2 Current (RMS),A,183.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,feeder,01,L1 Current (RMS),A,114.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,transformer,,Temperature,C,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Active Power,kW,90.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Active Power,kW,103.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Active Power,kW,80.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,N Current (RMS),A,112.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L3 Current (RMS),A,372.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L2 Current (RMS),A,428.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:20:00.000+00:00,busbar,,L1 Current (RMS),A,333.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Active Power,kW,15.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Active Power,kW,24.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,N Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L3 Current (RMS),A,69.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,,L1 Current (RMS),A,102.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Active Power,kW,15.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Active Power,kW,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,N Current (RMS),A,33.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L3 Current (RMS),A,64.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L2 Current (RMS),A,106.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,05,L1 Current (RMS),A,61.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Active Power,kW,12.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L2 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,04,L1 Current (RMS),A,11.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Active Power,kW,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Active Power,kW,11.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L2 Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,03,L1 Current (RMS),A,49.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Active Power,kW,37.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Active Power,kW,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Active Power,kW,30.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,N Current (RMS),A,51.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L3 Current (RMS),A,157.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L2 Current (RMS),A,195.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,feeder,01,L1 Current (RMS),A,130.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,transformer,,Temperature,C,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Active Power,kW,86.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Active Power,kW,98.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Active Power,kW,83.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,N Current (RMS),A,95.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L3 Current (RMS),A,357.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L2 Current (RMS),A,410.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:10:00.000+00:00,busbar,,L1 Current (RMS),A,349.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Active Power,kW,15.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Active Power,kW,12.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L3 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,,L1 Current (RMS),A,102.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Active Power,kW,22.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L2 Current (RMS),A,94.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,05,L1 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L3 Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L2 Current (RMS),A,37.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Active Power,kW,5.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L2 Current (RMS),A,22.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,03,L1 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Active Power,kW,27.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,N Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L3 Current (RMS),A,132.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L2 Current (RMS),A,176.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,feeder,01,L1 Current (RMS),A,118.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,transformer,,Temperature,C,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Active Power,kW,76.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Active Power,kW,90.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Active Power,kW,80.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,N Current (RMS),A,92.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L3 Current (RMS),A,317.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L2 Current (RMS),A,381.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T18:00:00.000+00:00,busbar,,L1 Current (RMS),A,340.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Active Power,kW,14.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Active Power,kW,17.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L3 Current (RMS),A,60.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L2 Current (RMS),A,58.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,,L1 Current (RMS),A,76.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Active Power,kW,10.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Active Power,kW,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Active Power,kW,12.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L3 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L2 Current (RMS),A,87.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,05,L1 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,N Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L3 Current (RMS),A,43.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L2 Current (RMS),A,34.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,04,L1 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L3 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L2 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,03,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Active Power,kW,28.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Active Power,kW,44.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,N Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L2 Current (RMS),A,185.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,feeder,01,L1 Current (RMS),A,112.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,transformer,,Temperature,C,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Active Power,kW,70.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Active Power,kW,88.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Active Power,kW,71.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,N Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L3 Current (RMS),A,292.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L2 Current (RMS),A,371.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:50:00.000+00:00,busbar,,L1 Current (RMS),A,301.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Active Power,kW,12.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Active Power,kW,16.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Active Power,kW,18.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,N Current (RMS),A,31.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L3 Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L2 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,,L1 Current (RMS),A,80.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Active Power,kW,10.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Active Power,kW,17.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,05,L1 Current (RMS),A,45.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Active Power,kW,9.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,N Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L3 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Active Power,kW,11.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,N Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L3 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L2 Current (RMS),A,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,03,L1 Current (RMS),A,49.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Active Power,kW,32.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Active Power,kW,43.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,N Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L3 Current (RMS),A,135.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L2 Current (RMS),A,184.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,feeder,01,L1 Current (RMS),A,96.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Active Power,kW,74.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Active Power,kW,86.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Active Power,kW,66.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,N Current (RMS),A,97.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L3 Current (RMS),A,308.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L2 Current (RMS),A,363.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:40:00.000+00:00,busbar,,L1 Current (RMS),A,280.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Active Power,kW,14.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Active Power,kW,22.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Active Power,kW,15.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,N Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L3 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L2 Current (RMS),A,95.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,,L1 Current (RMS),A,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Active Power,kW,10.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Active Power,kW,19.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L2 Current (RMS),A,83.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,05,L1 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L2 Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Active Power,kW,9.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L3 Current (RMS),A,40.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,03,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Active Power,kW,32.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Active Power,kW,49.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Active Power,kW,20.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,N Current (RMS),A,85.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L3 Current (RMS),A,136.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L2 Current (RMS),A,206.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,feeder,01,L1 Current (RMS),A,89.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,transformer,,Temperature,C,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
