Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Active Power,kW,74.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Active Power,kW,100.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Active Power,kW,61.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,N Current (RMS),A,134.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L2 Current (RMS),A,420.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:30:00.000+00:00,busbar,,L1 Current (RMS),A,259.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Active Power,kW,18.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Active Power,kW,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L3 Current (RMS),A,82.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L2 Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,,L1 Current (RMS),A,52.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Active Power,kW,12.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Active Power,kW,15.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Active Power,kW,10.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L2 Current (RMS),A,67.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,05,L1 Current (RMS),A,46.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Active Power,kW,10.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L2 Current (RMS),A,43.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Active Power,kW,5.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,N Current (RMS),A,46.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L2 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,03,L1 Current (RMS),A,80.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Active Power,kW,20.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,N Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L3 Current (RMS),A,113.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L2 Current (RMS),A,163.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,feeder,01,L1 Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage THD,%,2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Active Power,kW,72.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Active Power,kW,88.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Active Power,kW,66.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,N Current (RMS),A,101.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L3 Current (RMS),A,301.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L2 Current (RMS),A,369.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:20:00.000+00:00,busbar,,L1 Current (RMS),A,278.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Active Power,kW,11.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Active Power,kW,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,N Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L3 Current (RMS),A,51.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L2 Current (RMS),A,67.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,,L1 Current (RMS),A,43.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Active Power,kW,13.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Active Power,kW,11.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L3 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L2 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,05,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Active Power,kW,7.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Active Power,kW,10.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,N Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L2 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Active Power,kW,18.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,N Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L3 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L2 Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,03,L1 Current (RMS),A,77.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Active Power,kW,37.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Active Power,kW,21.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,N Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L2 Current (RMS),A,156.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,feeder,01,L1 Current (RMS),A,90.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,transformer,,Temperature,C,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Active Power,kW,66.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Active Power,kW,79.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Active Power,kW,66.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,N Current (RMS),A,86.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L3 Current (RMS),A,278.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L2 Current (RMS),A,333.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:10:00.000+00:00,busbar,,L1 Current (RMS),A,279.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Active Power,kW,12.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Active Power,kW,17.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Active Power,kW,14.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,N Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L3 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L2 Current (RMS),A,72.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Active Power,kW,12.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,N Current (RMS),A,19.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L3 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L2 Current (RMS),A,55.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,05,L1 Current (RMS),A,47.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L2 Current (RMS),A,40.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Active Power,kW,14.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,N Current (RMS),A,37.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L3 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,03,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Active Power,kW,29.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Active Power,kW,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Active Power,kW,20.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,N Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L3 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L2 Current (RMS),A,139.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,feeder,01,L1 Current (RMS),A,87.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,transformer,,Temperature,C,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Active Power,kW,66.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Active Power,kW,73.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Active Power,kW,67.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,N Current (RMS),A,86.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L3 Current (RMS),A,278.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L2 Current (RMS),A,309.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T17:00:00.000+00:00,busbar,,L1 Current (RMS),A,282.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Active Power,kW,15.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L3 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L2 Current (RMS),A,63.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,,L1 Current (RMS),A,75.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Active Power,kW,11.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Active Power,kW,18.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L3 Current (RMS),A,48.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L2 Current (RMS),A,78.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L2 Current (RMS),A,33.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,04,L1 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Active Power,kW,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,N Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L2 Current (RMS),A,9.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,03,L1 Current (RMS),A,59.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Active Power,kW,37.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Active Power,kW,21.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,N Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L3 Current (RMS),A,156.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L2 Current (RMS),A,159.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,feeder,01,L1 Current (RMS),A,93.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,transformer,,Temperature,C,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Active Power,kW,74.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Active Power,kW,81.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Active Power,kW,69.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L3 Current (RMS),A,308.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L2 Current (RMS),A,339.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:50:00.000+00:00,busbar,,L1 Current (RMS),A,293.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Active Power,kW,14.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Active Power,kW,10.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Active Power,kW,16.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,N Current (RMS),A,32.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,,L1 Current (RMS),A,71.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Active Power,kW,9.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Active Power,kW,14.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Active Power,kW,11.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,N Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L3 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L2 Current (RMS),A,61.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,05,L1 Current (RMS),A,49.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,N Current (RMS),A,13.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L2 Current (RMS),A,27.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,04,L1 Current (RMS),A,19.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,03,L1 Current (RMS),A,43.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Active Power,kW,37.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Active Power,kW,35.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Active Power,kW,23.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,N Current (RMS),A,52.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L3 Current (RMS),A,154.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L2 Current (RMS),A,147.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,feeder,01,L1 Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,transformer,,Temperature,C,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Active Power,kW,74.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Active Power,kW,68.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Active Power,kW,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,N Current (RMS),A,89.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L3 Current (RMS),A,310.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L2 Current (RMS),A,285.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:40:00.000+00:00,busbar,,L1 Current (RMS),A,275.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Active Power,kW,14.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L3 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L2 Current (RMS),A,54.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,,L1 Current (RMS),A,57.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Active Power,kW,13.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L2 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Active Power,kW,8.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L3 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,04,L1 Current (RMS),A,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Active Power,kW,12.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,N Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L3 Current (RMS),A,36.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,03,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Active Power,kW,36.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Active Power,kW,35.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Active Power,kW,19.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,N Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L3 Current (RMS),A,151.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L2 Current (RMS),A,146.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,feeder,01,L1 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,transformer,,Temperature,C,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage THD,%,2.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Active Power,kW,75.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Active Power,kW,69.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Active Power,kW,59.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,N Current (RMS),A,92.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L3 Current (RMS),A,311.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L2 Current (RMS),A,291.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:30:00.000+00:00,busbar,,L1 Current (RMS),A,247.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Active Power,kW,15.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Active Power,kW,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,N Current (RMS),A,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L3 Current (RMS),A,64.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L2 Current (RMS),A,60.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,,L1 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Active Power,kW,10.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Active Power,kW,12.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L3 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,05,L1 Current (RMS),A,55.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Active Power,kW,6.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,N Current (RMS),A,14.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L3 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L2 Current (RMS),A,23.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Active Power,kW,7.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,N Current (RMS),A,19.3
