Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L3 Current (RMS),A,27.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,03,L1 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Active Power,kW,34.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Active Power,kW,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,N Current (RMS),A,41.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L3 Current (RMS),A,123.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L2 Current (RMS),A,142.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,feeder,01,L1 Current (RMS),A,99.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Active Power,kW,69.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Active Power,kW,67.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Active Power,kW,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,N Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L3 Current (RMS),A,285.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L2 Current (RMS),A,280.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:20:00.000+00:00,busbar,,L1 Current (RMS),A,263.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Active Power,kW,14.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Active Power,kW,11.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Active Power,kW,13.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L3 Current (RMS),A,59.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L2 Current (RMS),A,50.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,,L1 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Active Power,kW,9.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Active Power,kW,12.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,N Current (RMS),A,24.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L3 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L2 Current (RMS),A,53.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Active Power,kW,6.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Active Power,kW,3.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,N Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L3 Current (RMS),A,26.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L2 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Active Power,kW,5.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Active Power,kW,7.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L3 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,03,L1 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Active Power,kW,28.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,N Current (RMS),A,41.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L3 Current (RMS),A,119.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L2 Current (RMS),A,158.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,feeder,01,L1 Current (RMS),A,110.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,transformer,,Temperature,C,18.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Active Power,kW,65.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Active Power,kW,67.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Active Power,kW,64.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,N Current (RMS),A,81.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L3 Current (RMS),A,269.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L2 Current (RMS),A,283.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:10:00.000+00:00,busbar,,L1 Current (RMS),A,270.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Active Power,kW,11.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Active Power,kW,11.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L3 Current (RMS),A,50.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L2 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Active Power,kW,17.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Active Power,kW,9.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Active Power,kW,12.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,N Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L3 Current (RMS),A,73.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L2 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,05,L1 Current (RMS),A,52.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,N Current (RMS),A,12.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L3 Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L2 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,04,L1 Current (RMS),A,20.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Active Power,kW,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,N Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L3 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,03,L1 Current (RMS),A,28.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Active Power,kW,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,N Current (RMS),A,63.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L3 Current (RMS),A,161.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L2 Current (RMS),A,172.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,feeder,01,L1 Current (RMS),A,103.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,transformer,,Temperature,C,18.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Active Power,kW,80.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Active Power,kW,66.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Active Power,kW,59.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,N Current (RMS),A,108.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L3 Current (RMS),A,331.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L2 Current (RMS),A,275.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T16:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Active Power,kW,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Active Power,kW,10.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L3 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L2 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,,L1 Current (RMS),A,48.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Active Power,kW,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Active Power,kW,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L2 Current (RMS),A,67.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,05,L1 Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Active Power,kW,6.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,N Current (RMS),A,12.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L3 Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,04,L1 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Active Power,kW,6.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L3 Current (RMS),A,22.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,03,L1 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Active Power,kW,38.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Active Power,kW,38.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Active Power,kW,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,N Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L3 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L2 Current (RMS),A,161.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,feeder,01,L1 Current (RMS),A,104.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,transformer,,Temperature,C,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,240.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,240.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Active Power,kW,75.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Active Power,kW,71.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Active Power,kW,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,N Current (RMS),A,103.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L3 Current (RMS),A,318.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L2 Current (RMS),A,300.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:50:00.000+00:00,busbar,,L1 Current (RMS),A,251.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Active Power,kW,9.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Active Power,kW,12.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L3 Current (RMS),A,46.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,,L1 Current (RMS),A,53.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Active Power,kW,11.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,N Current (RMS),A,26.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L3 Current (RMS),A,66.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L2 Current (RMS),A,53.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,05,L1 Current (RMS),A,58.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,N Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L3 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,04,L1 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,N Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Active Power,kW,23.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Active Power,kW,22.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,N Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L3 Current (RMS),A,98.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L2 Current (RMS),A,154.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,feeder,01,L1 Current (RMS),A,97.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage THD,%,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,242.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,241.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Active Power,kW,61.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Active Power,kW,63.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Active Power,kW,61.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,N Current (RMS),A,81.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L3 Current (RMS),A,256.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L2 Current (RMS),A,268.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:40:00.000+00:00,busbar,,L1 Current (RMS),A,260.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Active Power,kW,8.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Active Power,kW,8.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Active Power,kW,19.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,N Current (RMS),A,48.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,,L1 Current (RMS),A,84.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Active Power,kW,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,N Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L3 Current (RMS),A,89.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L2 Current (RMS),A,44.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,05,L1 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Active Power,kW,7.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Active Power,kW,5.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,N Current (RMS),A,15.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L2 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,04,L1 Current (RMS),A,19.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,N Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L2 Current (RMS),A,11.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,03,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Active Power,kW,22.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,N Current (RMS),A,45.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L3 Current (RMS),A,104.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L2 Current (RMS),A,152.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,transformer,,Temperature,C,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage THD,%,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Active Power,kW,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Active Power,kW,62.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Active Power,kW,67.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,N Current (RMS),A,90.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L3 Current (RMS),A,277.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L2 Current (RMS),A,260.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:30:00.000+00:00,busbar,,L1 Current (RMS),A,283.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Active Power,kW,12.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Active Power,kW,8.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Active Power,kW,21.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L3 Current (RMS),A,57.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L2 Current (RMS),A,38.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,,L1 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Active Power,kW,15.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Active Power,kW,9.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L3 Current (RMS),A,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L2 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,05,L1 Current (RMS),A,49.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Active Power,kW,6.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,N Current (RMS),A,14.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L3 Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L2 Current (RMS),A,27.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,04,L1 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,N Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L3 Current (RMS),A,20.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L2 Current (RMS),A,7.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,03,L1 Current (RMS),A,37.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Active Power,kW,41.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,N Current (RMS),A,54.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L3 Current (RMS),A,114.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L2 Current (RMS),A,174.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,feeder,01,L1 Current (RMS),A,107.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,transformer,,Temperature,C,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage THD,%,2.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage THD,%,2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,241.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Active Power,kW,66.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Active Power,kW,67.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Active Power,kW,69.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,N Current (RMS),A,83.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L3 Current (RMS),A,275.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L2 Current (RMS),A,283.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:20:00.000+00:00,busbar,,L1 Current (RMS),A,293.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Active Power,kW,14.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Active Power,kW,8.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Active Power,kW,14.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,N Current (RMS),A,37.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L2 Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,,L1 Current (RMS),A,68.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Active Power,kW,20.78
