Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Active Power,kW,9.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Active Power,kW,13.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,N Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L3 Current (RMS),A,86.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L2 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L3 Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,04,L1 Current (RMS),A,20.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Active Power,kW,2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,N Current (RMS),A,19.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L3 Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L2 Current (RMS),A,12.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,03,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Active Power,kW,40.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Active Power,kW,22.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,N Current (RMS),A,64.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L3 Current (RMS),A,98.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L2 Current (RMS),A,170.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,feeder,01,L1 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,transformer,,Temperature,C,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage THD,%,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage THD,%,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Active Power,kW,69.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Active Power,kW,69.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Active Power,kW,64.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,N Current (RMS),A,87.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L3 Current (RMS),A,287.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L2 Current (RMS),A,289.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:10:00.000+00:00,busbar,,L1 Current (RMS),A,271.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Active Power,kW,7.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Active Power,kW,10.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Active Power,kW,11.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,N Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L3 Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L2 Current (RMS),A,45.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Active Power,kW,11.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,N Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L3 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,05,L1 Current (RMS),A,50.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,N Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L3 Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L2 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,04,L1 Current (RMS),A,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Active Power,kW,9.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,N Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,03,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Active Power,kW,23.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Active Power,kW,35.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Active Power,kW,23.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L3 Current (RMS),A,99.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L2 Current (RMS),A,149.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,feeder,01,L1 Current (RMS),A,98.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,transformer,,Temperature,C,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Active Power,kW,58.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Active Power,kW,67.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Active Power,kW,60.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,N Current (RMS),A,87.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L3 Current (RMS),A,240.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L2 Current (RMS),A,283.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T15:00:00.000+00:00,busbar,,L1 Current (RMS),A,249.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Active Power,kW,8.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Active Power,kW,9.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Active Power,kW,11.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,N Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L3 Current (RMS),A,37.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L2 Current (RMS),A,42.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,,L1 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,N Current (RMS),A,27.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L2 Current (RMS),A,48.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,05,L1 Current (RMS),A,61.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Active Power,kW,10.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Active Power,kW,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L3 Current (RMS),A,42.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L2 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,04,L1 Current (RMS),A,27.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,N Current (RMS),A,34.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Active Power,kW,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Active Power,kW,26.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L3 Current (RMS),A,123.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L2 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,feeder,01,L1 Current (RMS),A,109.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage THD,%,2.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Active Power,kW,66.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Active Power,kW,61.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Active Power,kW,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,N Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L3 Current (RMS),A,274.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L2 Current (RMS),A,251.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:50:00.000+00:00,busbar,,L1 Current (RMS),A,298.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Active Power,kW,12.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Active Power,kW,9.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Active Power,kW,10.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,N Current (RMS),A,26.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L3 Current (RMS),A,54.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L2 Current (RMS),A,39.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Active Power,kW,9.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L3 Current (RMS),A,56.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L2 Current (RMS),A,42.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Active Power,kW,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,N Current (RMS),A,11.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L3 Current (RMS),A,24.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L2 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Active Power,kW,12.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,N Current (RMS),A,32.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L2 Current (RMS),A,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,03,L1 Current (RMS),A,52.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Active Power,kW,28.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Active Power,kW,34.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,N Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L3 Current (RMS),A,115.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L2 Current (RMS),A,141.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,feeder,01,L1 Current (RMS),A,104.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,transformer,,Temperature,C,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage THD,%,2.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Active Power,kW,64.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Active Power,kW,58.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Active Power,kW,61.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,N Current (RMS),A,83.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L3 Current (RMS),A,265.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L2 Current (RMS),A,241.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:40:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Active Power,kW,19.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Active Power,kW,9.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Active Power,kW,12.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,N Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,,L1 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Active Power,kW,11.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Active Power,kW,10.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,N Current (RMS),A,20.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L3 Current (RMS),A,47.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L2 Current (RMS),A,47.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,05,L1 Current (RMS),A,46.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Active Power,kW,4.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,N Current (RMS),A,10.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L3 Current (RMS),A,17.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L2 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Active Power,kW,10.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,N Current (RMS),A,26.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L3 Current (RMS),A,17.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L2 Current (RMS),A,7.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,03,L1 Current (RMS),A,45.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Active Power,kW,24.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Active Power,kW,36.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Active Power,kW,28.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,N Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L3 Current (RMS),A,103.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L2 Current (RMS),A,150.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,feeder,01,L1 Current (RMS),A,121.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,transformer,,Temperature,C,17.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage THD,%,2.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Active Power,kW,63.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Active Power,kW,62.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Active Power,kW,66.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,N Current (RMS),A,84.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L3 Current (RMS),A,262.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L2 Current (RMS),A,257.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:30:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-1.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Active Power,kW,19.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Active Power,kW,7.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Active Power,kW,10.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,N Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L3 Current (RMS),A,79.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L2 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,,L1 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Active Power,kW,11.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,N Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L3 Current (RMS),A,66.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Active Power,kW,4.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,N Current (RMS),A,11.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L2 Current (RMS),A,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,04,L1 Current (RMS),A,16.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Active Power,kW,8.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,03,L1 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Active Power,kW,22.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Active Power,kW,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Active Power,kW,24.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,N Current (RMS),A,55.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L3 Current (RMS),A,92.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L2 Current (RMS),A,158.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,feeder,01,L1 Current (RMS),A,101.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,transformer,,Temperature,C,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Active Power,kW,66.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Active Power,kW,59.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Active Power,kW,58.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,N Current (RMS),A,84.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L3 Current (RMS),A,273.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L2 Current (RMS),A,246.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:20:00.000+00:00,busbar,,L1 Current (RMS),A,244.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Active Power,kW,18.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Active Power,kW,10.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Active Power,kW,8.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,N Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L3 Current (RMS),A,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L2 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,,L1 Current (RMS),A,37.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Active Power,kW,7.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Active Power,kW,8.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,N Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L3 Current (RMS),A,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L2 Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,05,L1 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Active Power,kW,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,N Current (RMS),A,11.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L2 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Active Power,kW,10.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L3 Current (RMS),A,20.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L2 Current (RMS),A,5.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,03,L1 Current (RMS),A,48.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Active Power,kW,34.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L2 Current (RMS),A,142.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,feeder,01,L1 Current (RMS),A,112.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.34
