Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Active Power,kW,69.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Active Power,kW,57.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Active Power,kW,58.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,N Current (RMS),A,89.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L3 Current (RMS),A,286.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L2 Current (RMS),A,240.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:10:00.000+00:00,busbar,,L1 Current (RMS),A,241.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Active Power,kW,13.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Active Power,kW,13.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Active Power,kW,7.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,N Current (RMS),A,33.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L2 Current (RMS),A,58.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Active Power,kW,14.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Active Power,kW,10.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Active Power,kW,8.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,N Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L3 Current (RMS),A,60.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L2 Current (RMS),A,48.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,05,L1 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Active Power,kW,5.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Active Power,kW,4.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Active Power,kW,6.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,N Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L3 Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L2 Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,04,L1 Current (RMS),A,28.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Active Power,kW,11.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,N Current (RMS),A,26.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L3 Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,03,L1 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Active Power,kW,31.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Active Power,kW,39.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Active Power,kW,26.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,N Current (RMS),A,51.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L3 Current (RMS),A,129.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L2 Current (RMS),A,165.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,feeder,01,L1 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,transformer,,Temperature,C,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Active Power,kW,69.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Active Power,kW,69.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Active Power,kW,59.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,N Current (RMS),A,98.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L3 Current (RMS),A,290.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L2 Current (RMS),A,290.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T14:00:00.000+00:00,busbar,,L1 Current (RMS),A,245.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Active Power,kW,8.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Active Power,kW,13.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,N Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L3 Current (RMS),A,28.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,,L1 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Active Power,kW,13.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,N Current (RMS),A,24.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L3 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L2 Current (RMS),A,59.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,05,L1 Current (RMS),A,44.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,N Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Active Power,kW,4.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Active Power,kW,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Active Power,kW,10.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L3 Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L2 Current (RMS),A,8.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,03,L1 Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Active Power,kW,29.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Active Power,kW,37.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Active Power,kW,28.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,N Current (RMS),A,42.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L3 Current (RMS),A,121.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L2 Current (RMS),A,154.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,feeder,01,L1 Current (RMS),A,122.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,transformer,,Temperature,C,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Active Power,kW,57.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Active Power,kW,67.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Active Power,kW,65.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,N Current (RMS),A,81.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L3 Current (RMS),A,239.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L2 Current (RMS),A,279.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:50:00.000+00:00,busbar,,L1 Current (RMS),A,271.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Active Power,kW,5.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Active Power,kW,10.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Active Power,kW,13.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L2 Current (RMS),A,44.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,,L1 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,N Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,05,L1 Current (RMS),A,39.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,N Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L2 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,04,L1 Current (RMS),A,17.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Active Power,kW,5.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Active Power,kW,1.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Active Power,kW,8.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,N Current (RMS),A,19.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L2 Current (RMS),A,10.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,03,L1 Current (RMS),A,34.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Active Power,kW,26.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Active Power,kW,36.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Active Power,kW,30.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,N Current (RMS),A,41.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L3 Current (RMS),A,110.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L2 Current (RMS),A,153.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,feeder,01,L1 Current (RMS),A,130.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,transformer,,Temperature,C,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Active Power,kW,57.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Active Power,kW,65.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Active Power,kW,64.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,N Current (RMS),A,79.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L3 Current (RMS),A,237.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L2 Current (RMS),A,270.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:40:00.000+00:00,busbar,,L1 Current (RMS),A,268.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Active Power,kW,3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Active Power,kW,9.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Active Power,kW,12.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,N Current (RMS),A,33.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L3 Current (RMS),A,21.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L2 Current (RMS),A,39.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,,L1 Current (RMS),A,54.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Active Power,kW,8.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Active Power,kW,7.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,N Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L2 Current (RMS),A,39.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,05,L1 Current (RMS),A,33.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-1.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Active Power,kW,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L2 Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Active Power,kW,8.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,N Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L3 Current (RMS),A,35.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L2 Current (RMS),A,6.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,03,L1 Current (RMS),A,31.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Active Power,kW,27.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Active Power,kW,37.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Active Power,kW,30.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,N Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L3 Current (RMS),A,115.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L2 Current (RMS),A,154.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,feeder,01,L1 Current (RMS),A,129.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Active Power,kW,58.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Active Power,kW,62.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,N Current (RMS),A,82.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L3 Current (RMS),A,241.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L2 Current (RMS),A,258.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:30:00.000+00:00,busbar,,L1 Current (RMS),A,254.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Active Power,kW,2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Active Power,kW,8.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Active Power,kW,10.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L3 Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L2 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,,L1 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Active Power,kW,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Active Power,kW,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,N Current (RMS),A,25.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L3 Current (RMS),A,53.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L2 Current (RMS),A,40.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,05,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,N Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L3 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L2 Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,04,L1 Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Active Power,kW,9.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Active Power,kW,5.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,N Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L3 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L2 Current (RMS),A,4.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,03,L1 Current (RMS),A,24.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Active Power,kW,26.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Active Power,kW,37.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Active Power,kW,33.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,N Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L3 Current (RMS),A,112.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L2 Current (RMS),A,154.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,feeder,01,L1 Current (RMS),A,143.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,transformer,,Temperature,C,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Active Power,kW,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Active Power,kW,60.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Active Power,kW,63.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,N Current (RMS),A,80.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L3 Current (RMS),A,236.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L2 Current (RMS),A,252.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:20:00.000+00:00,busbar,,L1 Current (RMS),A,262.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Active Power,kW,11.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Active Power,kW,9.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,N Current (RMS),A,29.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L3 Current (RMS),A,23.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Active Power,kW,14.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Active Power,kW,8.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Active Power,kW,17.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,N Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L3 Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L2 Current (RMS),A,39.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,05,L1 Current (RMS),A,75.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Active Power,kW,5.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Active Power,kW,6.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Active Power,kW,2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,N Current (RMS),A,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L3 Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L2 Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,04,L1 Current (RMS),A,12.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Active Power,kW,7.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,03,L1 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,2.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,7.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Active Power,kW,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Active Power,kW,35.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,N Current (RMS),A,40.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L3 Current (RMS),A,115.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L2 Current (RMS),A,148.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,feeder,01,L1 Current (RMS),A,144.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,transformer,,Temperature,C,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-1.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Active Power,kW,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Active Power,kW,60.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Active Power,kW,72.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,N Current (RMS),A,87.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L3 Current (RMS),A,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L2 Current (RMS),A,253.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:10:00.000+00:00,busbar,,L1 Current (RMS),A,301.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Active Power,kW,4.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Active Power,kW,8.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Active Power,kW,9.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,N Current (RMS),A,25.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L3 Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L2 Current (RMS),A,38.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,,L1 Current (RMS),A,42.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Active Power,kW,16.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.56
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Active Power,kW,9.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,N Current (RMS),A,27.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L3 Current (RMS),A,66.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,05,L1 Current (RMS),A,39.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Active Power,kW,7.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Active Power,kW,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,N Current (RMS),A,20.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,04,L1 Current (RMS),A,10.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T13:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
