Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Active Power,kW,15.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Active Power,kW,8.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L2 Current (RMS),A,65.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,05,L1 Current (RMS),A,39.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Active Power,kW,8.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Active Power,kW,6.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,N Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L3 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L2 Current (RMS),A,27.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,04,L1 Current (RMS),A,13.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Active Power,kW,6.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,N Current (RMS),A,36.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L3 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,03,L1 Current (RMS),A,56.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Active Power,kW,27.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,N Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L3 Current (RMS),A,90.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L2 Current (RMS),A,147.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,feeder,01,L1 Current (RMS),A,115.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,transformer,,Temperature,C,16.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Active Power,kW,56.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Active Power,kW,70.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Active Power,kW,61.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,N Current (RMS),A,83.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L3 Current (RMS),A,233.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L2 Current (RMS),A,291.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:50:00.000+00:00,busbar,,L1 Current (RMS),A,255.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Active Power,kW,15.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Active Power,kW,11.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,N Current (RMS),A,28.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L3 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,,L1 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Active Power,kW,13.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Active Power,kW,9.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,N Current (RMS),A,23.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L3 Current (RMS),A,53.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L2 Current (RMS),A,47.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,05,L1 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Active Power,kW,6.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Active Power,kW,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,N Current (RMS),A,14.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L3 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,04,L1 Current (RMS),A,12.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Active Power,kW,7.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Active Power,kW,15.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,N Current (RMS),A,41.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L3 Current (RMS),A,30.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,03,L1 Current (RMS),A,64.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Active Power,kW,39.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Active Power,kW,28.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,N Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L3 Current (RMS),A,88.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L2 Current (RMS),A,166.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,feeder,01,L1 Current (RMS),A,120.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,243.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Active Power,kW,63.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Active Power,kW,66.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Active Power,kW,65.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,N Current (RMS),A,79.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L3 Current (RMS),A,260.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L2 Current (RMS),A,276.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:40:00.000+00:00,busbar,,L1 Current (RMS),A,274.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Active Power,kW,8.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Active Power,kW,10.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,N Current (RMS),A,22.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L3 Current (RMS),A,38.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L2 Current (RMS),A,38.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Active Power,kW,13.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Active Power,kW,10.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L3 Current (RMS),A,55.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L2 Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,05,L1 Current (RMS),A,45.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Active Power,kW,5.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,N Current (RMS),A,12.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L3 Current (RMS),A,23.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L2 Current (RMS),A,26.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,04,L1 Current (RMS),A,13.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Active Power,kW,7.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Active Power,kW,20.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L3 Current (RMS),A,34.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,03,L1 Current (RMS),A,85.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Active Power,kW,42.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Active Power,kW,33.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,N Current (RMS),A,62.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L3 Current (RMS),A,92.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L2 Current (RMS),A,177.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,feeder,01,L1 Current (RMS),A,140.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,transformer,,Temperature,C,16.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Active Power,kW,57.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Active Power,kW,69.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Active Power,kW,77.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,N Current (RMS),A,90.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L3 Current (RMS),A,236.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L2 Current (RMS),A,290.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:30:00.000+00:00,busbar,,L1 Current (RMS),A,323.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Active Power,kW,8.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Active Power,kW,9.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Active Power,kW,8.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L3 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L2 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Active Power,kW,14.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Active Power,kW,9.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L3 Current (RMS),A,58.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L2 Current (RMS),A,63.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,05,L1 Current (RMS),A,41.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Active Power,kW,9.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Active Power,kW,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,N Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L3 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L2 Current (RMS),A,33.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,04,L1 Current (RMS),A,15.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Active Power,kW,6.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Active Power,kW,19.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,N Current (RMS),A,52.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L3 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L2 Current (RMS),A,2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,03,L1 Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Active Power,kW,24.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Active Power,kW,40.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Active Power,kW,29.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,N Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L3 Current (RMS),A,100.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L2 Current (RMS),A,171.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,feeder,01,L1 Current (RMS),A,124.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Active Power,kW,62.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Active Power,kW,72.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Active Power,kW,69.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L3 Current (RMS),A,260.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L2 Current (RMS),A,303.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:20:00.000+00:00,busbar,,L1 Current (RMS),A,290.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Active Power,kW,8.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Active Power,kW,12.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Active Power,kW,10.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,N Current (RMS),A,26.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L2 Current (RMS),A,52.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,,L1 Current (RMS),A,47.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Active Power,kW,13.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Active Power,kW,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Active Power,kW,12.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L3 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L2 Current (RMS),A,80.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,05,L1 Current (RMS),A,51.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Active Power,kW,10.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Active Power,kW,8.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,N Current (RMS),A,18.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L3 Current (RMS),A,45.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L2 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,04,L1 Current (RMS),A,19.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,0.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Active Power,kW,6.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Active Power,kW,20.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,N Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L3 Current (RMS),A,30.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L2 Current (RMS),A,2.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,03,L1 Current (RMS),A,87.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Active Power,kW,38.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Active Power,kW,25.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,N Current (RMS),A,55.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L3 Current (RMS),A,96.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L2 Current (RMS),A,160.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,feeder,01,L1 Current (RMS),A,108.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,transformer,,Temperature,C,15.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Active Power,kW,62.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Active Power,kW,78.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Active Power,kW,72.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,N Current (RMS),A,88.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L3 Current (RMS),A,261.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L2 Current (RMS),A,327.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:10:00.000+00:00,busbar,,L1 Current (RMS),A,304.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Active Power,kW,7.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Active Power,kW,12.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Active Power,kW,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L3 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L2 Current (RMS),A,51.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,,L1 Current (RMS),A,62.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Active Power,kW,13.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Active Power,kW,17.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L3 Current (RMS),A,57.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L2 Current (RMS),A,74.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,05,L1 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Active Power,kW,6.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Active Power,kW,4.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,N Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L3 Current (RMS),A,32.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L2 Current (RMS),A,30.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,04,L1 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Active Power,kW,4.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Active Power,kW,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Active Power,kW,15.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,N Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L3 Current (RMS),A,20.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L2 Current (RMS),A,3.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,03,L1 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Active Power,kW,21.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Active Power,kW,38.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Active Power,kW,28.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L2 Current (RMS),A,161.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,feeder,01,L1 Current (RMS),A,121.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Active Power,kW,53.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Active Power,kW,75.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Active Power,kW,75.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,N Current (RMS),A,96.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L3 Current (RMS),A,225.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L2 Current (RMS),A,313.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T11:00:00.000+00:00,busbar,,L1 Current (RMS),A,313.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Active Power,kW,10.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Active Power,kW,10.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L2 Current (RMS),A,50.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,,L1 Current (RMS),A,45.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Active Power,kW,14.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Active Power,kW,12.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,N Current (RMS),A,22.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L3 Current (RMS),A,59.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L2 Current (RMS),A,55.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,05,L1 Current (RMS),A,41.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Active Power,kW,5.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Active Power,kW,2.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,N Current (RMS),A,13.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L3 Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L2 Current (RMS),A,25.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,04,L1 Current (RMS),A,11.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Active Power,kW,11.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,N Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L2 Current (RMS),A,3.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,03,L1 Current (RMS),A,49.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Active Power,kW,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Active Power,kW,33.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,N Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L2 Current (RMS),A,149.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,feeder,01,L1 Current (RMS),A,143.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,transformer,,Temperature,C,15.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,243.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.26
