Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,1.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Active Power,kW,54.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Active Power,kW,65.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Active Power,kW,67.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,N Current (RMS),A,88.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L3 Current (RMS),A,229.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L2 Current (RMS),A,274.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:50:00.000+00:00,busbar,,L1 Current (RMS),A,282.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Active Power,kW,9.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Active Power,kW,11.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Active Power,kW,9.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L2 Current (RMS),A,50.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,,L1 Current (RMS),A,40.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Active Power,kW,15.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Active Power,kW,10.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,N Current (RMS),A,24.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L3 Current (RMS),A,62.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L2 Current (RMS),A,44.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,05,L1 Current (RMS),A,43.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Active Power,kW,4.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Active Power,kW,2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,N Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L3 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L2 Current (RMS),A,21.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,04,L1 Current (RMS),A,9.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Active Power,kW,3.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Active Power,kW,-0.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Active Power,kW,7.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,N Current (RMS),A,22.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L3 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L2 Current (RMS),A,4.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,03,L1 Current (RMS),A,32.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Active Power,kW,21.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Active Power,kW,40.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Active Power,kW,32.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,N Current (RMS),A,60.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L3 Current (RMS),A,89.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L2 Current (RMS),A,168.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,feeder,01,L1 Current (RMS),A,137.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,transformer,,Temperature,C,15.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,2.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Active Power,kW,57.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Active Power,kW,67.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Active Power,kW,61.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,N Current (RMS),A,82.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L3 Current (RMS),A,240.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L2 Current (RMS),A,279.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:40:00.000+00:00,busbar,,L1 Current (RMS),A,256.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Active Power,kW,7.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Active Power,kW,13.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Active Power,kW,8.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,N Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L3 Current (RMS),A,36.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L2 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Active Power,kW,14.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,N Current (RMS),A,22.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L3 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L2 Current (RMS),A,50.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Active Power,kW,4.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Active Power,kW,2.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,N Current (RMS),A,16.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L3 Current (RMS),A,21.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L2 Current (RMS),A,31.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,04,L1 Current (RMS),A,12.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Active Power,kW,6.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Active Power,kW,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L3 Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,03,L1 Current (RMS),A,25.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Active Power,kW,44.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Active Power,kW,34.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,N Current (RMS),A,68.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L3 Current (RMS),A,94.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L2 Current (RMS),A,187.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,feeder,01,L1 Current (RMS),A,144.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,243.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,242.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,242.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.38
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Active Power,kW,55.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Active Power,kW,77.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Active Power,kW,65.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,N Current (RMS),A,97.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L3 Current (RMS),A,232.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L2 Current (RMS),A,321.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:30:00.000+00:00,busbar,,L1 Current (RMS),A,273.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Active Power,kW,7.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Active Power,kW,11.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Active Power,kW,8.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,N Current (RMS),A,23.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L2 Current (RMS),A,47.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,,L1 Current (RMS),A,38.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Active Power,kW,16.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Active Power,kW,11.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L3 Current (RMS),A,67.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L2 Current (RMS),A,49.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,05,L1 Current (RMS),A,61.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Active Power,kW,5.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Active Power,kW,7.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Active Power,kW,1.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,N Current (RMS),A,19.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L3 Current (RMS),A,22.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L2 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,04,L1 Current (RMS),A,8.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Active Power,kW,13.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Active Power,kW,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,N Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L3 Current (RMS),A,56.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L2 Current (RMS),A,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,5.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Active Power,kW,27.84
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Active Power,kW,45.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Active Power,kW,39.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,N Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L3 Current (RMS),A,116.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L2 Current (RMS),A,190.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,feeder,01,L1 Current (RMS),A,166.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,transformer,,Temperature,C,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Active Power,kW,70.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Active Power,kW,75.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Active Power,kW,72.44
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,N Current (RMS),A,81.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L2 Current (RMS),A,313.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:20:00.000+00:00,busbar,,L1 Current (RMS),A,299.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Active Power,kW,8.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Active Power,kW,6.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Active Power,kW,8.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,N Current (RMS),A,21.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L3 Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L2 Current (RMS),A,29.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,,L1 Current (RMS),A,36.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Active Power,kW,17.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Active Power,kW,14.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Active Power,kW,15.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,N Current (RMS),A,23.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L3 Current (RMS),A,69.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L2 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,05,L1 Current (RMS),A,65.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Active Power,kW,4.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,N Current (RMS),A,14.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L2 Current (RMS),A,31.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,04,L1 Current (RMS),A,18.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Active Power,kW,8.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Active Power,kW,-0.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Active Power,kW,8.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,N Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L3 Current (RMS),A,35.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,03,L1 Current (RMS),A,34.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,6.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Active Power,kW,24.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Active Power,kW,49.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Active Power,kW,33.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,N Current (RMS),A,70.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L3 Current (RMS),A,102.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L2 Current (RMS),A,203.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,feeder,01,L1 Current (RMS),A,138.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,248.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Active Power,kW,63.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Active Power,kW,76.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Active Power,kW,69.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,N Current (RMS),A,86.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L3 Current (RMS),A,259.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L2 Current (RMS),A,316.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:10:00.000+00:00,busbar,,L1 Current (RMS),A,286.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-1.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-0.94
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Active Power,kW,8.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Active Power,kW,7.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Active Power,kW,8.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,N Current (RMS),A,21.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L2 Current (RMS),A,32.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,,L1 Current (RMS),A,36.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Active Power,kW,18.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,N Current (RMS),A,24.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L3 Current (RMS),A,75.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L2 Current (RMS),A,59.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,05,L1 Current (RMS),A,56.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Active Power,kW,8.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Active Power,kW,11.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,N Current (RMS),A,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L3 Current (RMS),A,34.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L2 Current (RMS),A,48.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,04,L1 Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Active Power,kW,6.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Active Power,kW,1.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Active Power,kW,16.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,N Current (RMS),A,41.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L3 Current (RMS),A,26.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L2 Current (RMS),A,7.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,03,L1 Current (RMS),A,69.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,4.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,6.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Active Power,kW,26.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Active Power,kW,41.58
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Active Power,kW,30.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,N Current (RMS),A,52.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L3 Current (RMS),A,108.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L2 Current (RMS),A,170.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,246.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,246.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,2.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Active Power,kW,67.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Active Power,kW,76.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Active Power,kW,72.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,N Current (RMS),A,81.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L3 Current (RMS),A,275.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L2 Current (RMS),A,311.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T10:00:00.000+00:00,busbar,,L1 Current (RMS),A,298.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Active Power,kW,11.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Active Power,kW,8.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Active Power,kW,9.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,N Current (RMS),A,21.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L3 Current (RMS),A,48.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L2 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Active Power,kW,17.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Active Power,kW,17.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,N Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L3 Current (RMS),A,72.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L2 Current (RMS),A,75.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,05,L1 Current (RMS),A,62.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,0.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Active Power,kW,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Active Power,kW,9.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Active Power,kW,3.79
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,N Current (RMS),A,18.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L3 Current (RMS),A,24.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L2 Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,04,L1 Current (RMS),A,16.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Active Power,kW,5.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Active Power,kW,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Active Power,kW,13.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,N Current (RMS),A,35.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L3 Current (RMS),A,25.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L2 Current (RMS),A,2.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,03,L1 Current (RMS),A,57.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,3.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Active Power,kW,23.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Active Power,kW,41.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Active Power,kW,30.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,N Current (RMS),A,60.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L3 Current (RMS),A,95.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L2 Current (RMS),A,171.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,feeder,01,L1 Current (RMS),A,129.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,247.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,245.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,3.14
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Active Power,kW,63.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Active Power,kW,76.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Active Power,kW,73.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,N Current (RMS),A,87.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L3 Current (RMS),A,260.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L2 Current (RMS),A,316.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:50:00.000+00:00,busbar,,L1 Current (RMS),A,302.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Active Power,kW,9.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Active Power,kW,13.62
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Active Power,kW,8.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,N Current (RMS),A,26.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L3 Current (RMS),A,43.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L2 Current (RMS),A,57.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,,L1 Current (RMS),A,36.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Active Power,kW,17.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Active Power,kW,21.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,N Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L3 Current (RMS),A,73.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,05,L1 Current (RMS),A,90.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Active Power,kW,4.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Active Power,kW,6.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,N Current (RMS),A,14.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L3 Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L2 Current (RMS),A,28.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,04,L1 Current (RMS),A,14.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.29
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T09:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.13
