Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.55
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.46
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Active Power,kW,29.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Active Power,kW,17.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Active Power,kW,14.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,N Current (RMS),A,51.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L3 Current (RMS),A,119.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L2 Current (RMS),A,76.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,05,L1 Current (RMS),A,60.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Active Power,kW,7.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Active Power,kW,4.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,N Current (RMS),A,25.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L3 Current (RMS),A,46.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L2 Current (RMS),A,30.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,04,L1 Current (RMS),A,18.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Active Power,kW,4.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Active Power,kW,1.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Active Power,kW,7.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,N Current (RMS),A,17.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L3 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L2 Current (RMS),A,8.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,03,L1 Current (RMS),A,29.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Active Power,kW,22.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Active Power,kW,25.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,N Current (RMS),A,31.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L3 Current (RMS),A,91.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,feeder,01,L1 Current (RMS),A,108.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage THD,%,3.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Active Power,kW,77.37
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Active Power,kW,63.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Active Power,kW,62.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,N Current (RMS),A,95.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L3 Current (RMS),A,319.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L2 Current (RMS),A,262.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:30:00.000+00:00,busbar,,L1 Current (RMS),A,257.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Active Power,kW,10.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Active Power,kW,12.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,N Current (RMS),A,27.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L3 Current (RMS),A,39.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L2 Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,,L1 Current (RMS),A,53.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,1.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Active Power,kW,20.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Active Power,kW,20.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Active Power,kW,14.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,N Current (RMS),A,25.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L3 Current (RMS),A,83.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L2 Current (RMS),A,85.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,05,L1 Current (RMS),A,58.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.76
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Active Power,kW,8.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Active Power,kW,5.91
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Active Power,kW,4.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,N Current (RMS),A,14.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L3 Current (RMS),A,35.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L2 Current (RMS),A,25.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,04,L1 Current (RMS),A,20.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.67
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Active Power,kW,4.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Active Power,kW,1.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Active Power,kW,6.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,N Current (RMS),A,17.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L3 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L2 Current (RMS),A,8.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,03,L1 Current (RMS),A,29.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,1.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Active Power,kW,29.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Active Power,kW,25.99
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Active Power,kW,22.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,N Current (RMS),A,30.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L3 Current (RMS),A,120.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L2 Current (RMS),A,107.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,feeder,01,L1 Current (RMS),A,96.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,transformer,,Temperature,C,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Active Power,kW,70.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Active Power,kW,64.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Active Power,kW,60.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,N Current (RMS),A,76.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L3 Current (RMS),A,289.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L2 Current (RMS),A,267.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:20:00.000+00:00,busbar,,L1 Current (RMS),A,252.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-2.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Active Power,kW,14.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Active Power,kW,18.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Active Power,kW,7.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,N Current (RMS),A,40.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L3 Current (RMS),A,63.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L2 Current (RMS),A,79.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,,L1 Current (RMS),A,34.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Active Power,kW,27.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Active Power,kW,16.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Active Power,kW,14.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,N Current (RMS),A,46.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L3 Current (RMS),A,111.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L2 Current (RMS),A,72.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,05,L1 Current (RMS),A,58.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Active Power,kW,9.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Active Power,kW,7.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Active Power,kW,6.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,N Current (RMS),A,15.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L3 Current (RMS),A,38.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L2 Current (RMS),A,30.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,04,L1 Current (RMS),A,29.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.65
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Active Power,kW,4.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Active Power,kW,0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Active Power,kW,6.77
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,N Current (RMS),A,18.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L3 Current (RMS),A,18.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L2 Current (RMS),A,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,03,L1 Current (RMS),A,28.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.26
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Active Power,kW,23.12
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Active Power,kW,26.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Active Power,kW,26.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,N Current (RMS),A,30.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L3 Current (RMS),A,97.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L2 Current (RMS),A,109.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,feeder,01,L1 Current (RMS),A,109.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage THD,%,3.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Voltage (RMS),V,246.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage THD,%,3.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Voltage (RMS),V,245.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-2.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Active Power,kW,78.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Active Power,kW,69.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Active Power,kW,61.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,N Current (RMS),A,89.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L3 Current (RMS),A,321.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L2 Current (RMS),A,287.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:10:00.000+00:00,busbar,,L1 Current (RMS),A,255.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.53
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Active Power,kW,15.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Active Power,kW,12.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Active Power,kW,6.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,N Current (RMS),A,36.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L3 Current (RMS),A,66.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L2 Current (RMS),A,53.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,,L1 Current (RMS),A,29.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.25
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Active Power,kW,28.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Active Power,kW,14.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Active Power,kW,14.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,N Current (RMS),A,54.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L3 Current (RMS),A,119.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L2 Current (RMS),A,64.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,05,L1 Current (RMS),A,61.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,-0.03
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Active Power,kW,9.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Active Power,kW,7.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Active Power,kW,3.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,N Current (RMS),A,18.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L3 Current (RMS),A,39.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L2 Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,04,L1 Current (RMS),A,17.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.22
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Active Power,kW,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Active Power,kW,0.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Active Power,kW,7.97
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,N Current (RMS),A,20.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L3 Current (RMS),A,15.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L2 Current (RMS),A,5.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,03,L1 Current (RMS),A,33.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,4.85
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Active Power,kW,22.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Active Power,kW,26.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Active Power,kW,24.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,N Current (RMS),A,31.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L3 Current (RMS),A,92.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L2 Current (RMS),A,110.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,feeder,01,L1 Current (RMS),A,101.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.69
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage THD,%,3.15
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage THD,%,3.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-4.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.63
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Active Power,kW,78.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Active Power,kW,62.24
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Active Power,kW,56.88
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,N Current (RMS),A,100.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L3 Current (RMS),A,325.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L2 Current (RMS),A,259.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T08:00:00.000+00:00,busbar,,L1 Current (RMS),A,236.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-4.06
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Active Power,kW,11.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Active Power,kW,8.83
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Active Power,kW,9.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,N Current (RMS),A,23.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L3 Current (RMS),A,53.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L2 Current (RMS),A,38.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,,L1 Current (RMS),A,42.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.74
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Active Power,kW,20.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Active Power,kW,13.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Active Power,kW,15.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,N Current (RMS),A,40.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L3 Current (RMS),A,91.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L2 Current (RMS),A,57.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,05,L1 Current (RMS),A,64.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.19
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.72
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Active Power,kW,13.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Active Power,kW,8.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Active Power,kW,5.05
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,N Current (RMS),A,27.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L3 Current (RMS),A,57.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L2 Current (RMS),A,37.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,04,L1 Current (RMS),A,22.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Active Power,kW,3.98
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Active Power,kW,0.64
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Active Power,kW,9.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,N Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L3 Current (RMS),A,17.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L2 Current (RMS),A,4.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,03,L1 Current (RMS),A,40.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,-0.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.27
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Active Power,kW,21.48
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Active Power,kW,26.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Active Power,kW,23.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,N Current (RMS),A,35.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L3 Current (RMS),A,89.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L2 Current (RMS),A,111.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,feeder,01,L1 Current (RMS),A,99.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,transformer,,Temperature,C,15.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage THD,%,3.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.42
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage THD,%,3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage THD,%,3.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-5.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-2.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Active Power,kW,71.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Active Power,kW,58.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Active Power,kW,62.92
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,N Current (RMS),A,88.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L3 Current (RMS),A,298.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L2 Current (RMS),A,244.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:50:00.000+00:00,busbar,,L1 Current (RMS),A,261.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.16
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.51
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.71
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Active Power,kW,10.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Active Power,kW,6.82
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Active Power,kW,9.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,N Current (RMS),A,21.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L3 Current (RMS),A,45.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L2 Current (RMS),A,29.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,,L1 Current (RMS),A,43.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-1.93
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Active Power,kW,19.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Active Power,kW,13.18
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Active Power,kW,15.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,N Current (RMS),A,30.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L3 Current (RMS),A,79.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L2 Current (RMS),A,56.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,05,L1 Current (RMS),A,65.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Active Power,kW,7.36
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Active Power,kW,8.31
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Active Power,kW,3.95
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,N Current (RMS),A,16.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L3 Current (RMS),A,31.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L2 Current (RMS),A,35.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,04,L1 Current (RMS),A,16.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.54
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.34
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Active Power,kW,4.52
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Active Power,kW,0.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Active Power,kW,6.04
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,N Current (RMS),A,17.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L3 Current (RMS),A,19.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,03,L1 Current (RMS),A,25.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.01
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Active Power,kW,24.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Active Power,kW,24.86
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Active Power,kW,24.96
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,N Current (RMS),A,28.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L3 Current (RMS),A,100.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L2 Current (RMS),A,103.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,feeder,01,L1 Current (RMS),A,105.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage THD,%,3.08
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Voltage (RMS),V,245.41
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Voltage (RMS),V,244.02
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage THD,%,3.33
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Voltage (RMS),V,244.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Reactive Power,kVAR,-3.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Reactive Power,kVAR,-1.57
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Reactive Power,kVAR,1.61
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Active Power,kW,65.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Active Power,kW,53.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Active Power,kW,60.45
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,N Current (RMS),A,77.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L3 Current (RMS),A,270.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L2 Current (RMS),A,223.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:40:00.000+00:00,busbar,,L1 Current (RMS),A,250.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Reactive Power,kVAR,-3.11
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Reactive Power,kVAR,-0.73
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Reactive Power,kVAR,-1.75
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Active Power,kW,10.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Active Power,kW,11.17
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Active Power,kW,7.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,N Current (RMS),A,21.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L3 Current (RMS),A,44.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L2 Current (RMS),A,47.1
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,,L1 Current (RMS),A,35.2
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Reactive Power,kVAR,0.32
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Reactive Power,kVAR,-2.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Reactive Power,kVAR,-1.43
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Active Power,kW,23.47
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Active Power,kW,11.23
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Active Power,kW,13.13
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,N Current (RMS),A,44.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L3 Current (RMS),A,96.3
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L2 Current (RMS),A,48.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,05,L1 Current (RMS),A,55.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Reactive Power,kVAR,-0.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Reactive Power,kVAR,0.21
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Reactive Power,kVAR,-0.59
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Active Power,kW,10.39
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Active Power,kW,6.87
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Active Power,kW,5.49
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,N Current (RMS),A,22.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L3 Current (RMS),A,45.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L2 Current (RMS),A,29.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,04,L1 Current (RMS),A,25.0
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Reactive Power,kVAR,-0.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Reactive Power,kVAR,-0.28
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Reactive Power,kVAR,-0.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Active Power,kW,5.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Active Power,kW,0.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Active Power,kW,5.81
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,N Current (RMS),A,16.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L3 Current (RMS),A,24.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L2 Current (RMS),A,3.6
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,03,L1 Current (RMS),A,24.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Reactive Power,kVAR,0.78
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Reactive Power,kVAR,0.35
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Reactive Power,kVAR,5.07
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Active Power,kW,23.9
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Active Power,kW,25.66
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Active Power,kW,23.89
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,N Current (RMS),A,28.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L3 Current (RMS),A,99.4
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L2 Current (RMS),A,106.8
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,feeder,01,L1 Current (RMS),A,101.7
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,transformer,,Temperature,C,15.5
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage THD,%,3.09
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L3 Voltage (RMS),V,244.68
722549,HIGHFIELD ROAD (EAST) - HALL GREEN,2023-04-04T07:30:00.000+00:00,busbar,,L2 Voltage THD,%,3.17
